Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,64.96,51.67
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,57.78,45.65
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,56.01,44.32
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,53.22,42.03
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,50.6,39.72
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,42.5,32.26
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,34.26,24.4
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,22.92,12.18
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,14.51,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,43.4,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,122.32,88.23
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,288.35,242.5
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,448.25,381.41
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,563.09,477.35
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,681.19,571.56
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,745.21,619.52
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,808.69,665.36
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,844.43,689.14
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,877.62,710.62
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,915.24,735.31
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,956.8,762.72
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,975.07,773.16
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,989.83,781.33
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,984.65,775.74
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,987.32,776.08
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,983.86,772.58
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,976.63,766.55
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,962.23,755.6
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,944.18,742.17
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,920.36,724.66
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,893.11,704.71
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,860.09,680.78
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,824.06,654.55
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,783.24,623.95
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,739.92,589.6
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,693.5,552.29
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,645.13,512.51
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,592.82,468.6
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,539.25,422.45
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,484.21,374.0
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,428.65,323.9
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,360.75,266.28
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,302.48,218.11
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,246.01,179.21
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,233.61,179.97
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,208.43,160.9
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,167.44,140.85
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,164.96,139.1
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,158.12,133.57
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,146.88,124.52
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,135.37,115.14
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,127.86,109.02
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,115.54,98.53
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,95.01,80.53
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,75.13,62.86
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,70.7,58.98
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,62.76,51.69
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,49.93,39.71
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,36.8,27.21
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,24.08,13.79
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,11.95,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,38.99,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,108.14,80.78
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,155.22,130.18
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,203.63,175.06
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,184.53,159.62
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,166.77,144.2
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,86.3,72.56
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,17.31,9.63
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,28.5,19.42
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,39.73,29.12
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,157.68,131.94
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,281.03,235.49
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,407.59,339.25
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,511.67,421.99
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,444.35,365.89
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,359.03,295.73
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,380.1,312.79
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,381.35,313.73
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,454.75,372.51
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,523.78,426.55
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,506.91,411.03
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,490.2,396.16
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,409.58,332.04
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,345.11,280.12
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,342.5,278.17
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,339.07,275.34
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,420.14,340.39
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,484.86,390.54
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,474.37,381.05
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,459.56,367.68
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,427.26,339.99
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,394.91,311.91
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,361.79,280.74
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,326.24,245.97
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,279.22,205.9
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,235.09,170.55
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,178.94,125.36
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,108.66,91.19
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,87.02,72.32
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,73.82,60.78
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,73.98,61.14
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,74.24,61.6
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,79.35,66.46
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,90.83,77.09
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,75.83,63.78
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,57.7,47.44
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,55.22,45.3
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,51.24,41.61
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,44.23,34.9
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,35.02,25.94
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,22.91,13.32
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,13.66,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.12,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,129.69,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,302.5,240.11
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,410.57,347.94
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,523.81,445.57
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,604.05,511.76
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,685.52,575.45
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,749.31,622.26
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,812.41,666.72
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,860.87,698.42
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,901.08,723.4
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,934.73,742.93
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,965.31,760.06
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,985.59,770.51
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,1002.32,778.65
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,1010.51,779.7
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,1003.56,770.68
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,1000.94,765.68
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,994.52,758.26
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,979.87,746.38
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,961.5,732.27
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,936.7,713.48
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,908.45,692.57
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,875.25,668.65
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,838.96,642.69
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,798.3,613.7
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,755.04,580.9
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,708.11,544.95
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,659.15,506.62
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,607.08,464.62
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,553.54,420.36
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,497.89,373.41
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,441.62,324.71
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,382.97,273.24
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,324.46,221.5
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,265.75,170.82
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,207.57,124.16
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,149.62,86.45
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,82.95,66.66
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,77.12,61.9
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,76.3,61.38
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,75.16,60.66
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,73.93,59.88
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,71.66,58.18
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,69.31,56.39
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,59.61,48.0
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,55.62,44.63
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,52.59,42.11
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,49.62,39.48
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,44.13,34.35
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,38.65,28.9
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,25.65,15.66
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,16.22,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.85,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.28,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,5.74,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,7.39,0.78
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,9.03,2.33
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,18.53,10.81
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,28.06,19.25
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,28.06,19.21
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,28.07,19.14
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,34.73,24.87
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,41.4,30.54
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,74.13,58.62
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,109.86,88.71
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,102.73,82.18
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,96.02,76.16
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,139.17,112.12
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,182.51,147.46
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,285.29,230.9
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,373.03,299.44
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,519.46,412.78
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,655.97,513.04
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,637.23,496.48
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,617.68,480.85
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,599.15,466.6
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,579.84,451.71
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,524.59,409.49
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,480.13,375.19
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,435.79,341.23
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,394.88,309.67
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,400.71,314.05
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,403.26,315.26
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,380.37,296.99
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,357.75,278.83
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,349.22,269.57
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,323.61,245.86
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,287.02,215.2
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,249.36,184.64
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,196.16,141.12
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,141.08,117.11
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,104.38,85.86
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,79.18,64.2
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,72.41,58.57
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,65.15,52.45
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,62.32,50.2
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,59.32,47.78
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,56.4,45.41
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,53.4,42.9
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,49.75,39.79
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,46.08,36.52
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,37.56,28.62
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,32.83,23.92
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,24.41,14.98
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,15.95,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,57.92,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,215.22,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,372.71,301.82
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,474.86,400.06
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,582.56,492.1
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,658.47,554.54
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,729.31,609.9
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,787.34,652.19
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,844.2,691.91
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,887.04,719.99
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,927.51,745.74
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,955.96,762.79
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,970.1,769.56
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,987.77,778.68
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,1001.91,785.35
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,1008.47,786.76
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,1011.32,785.82
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,1007.0,780.25
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,998.85,772.28
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,983.68,760.13
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,964.77,745.58
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,940.0,726.92
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,911.74,705.94
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,877.9,681.23
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,840.97,654.34
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,799.65,624.58
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,755.72,590.58
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,705.82,551.08
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,654.66,509.83
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,602.46,466.8
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,549.01,421.68
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,475.01,361.22
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,411.35,309.74
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,374.66,272.64
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,322.26,220.23
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,265.37,172.18
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,206.84,126.91
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,144.36,81.9
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,88.59,60.41
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,78.96,62.94
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,77.81,62.13
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,67.59,53.51
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,66.99,53.23
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,65.2,51.94
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,63.36,50.6
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,60.97,48.75
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,53.74,42.54
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,50.59,39.93
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,47.46,37.2
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,41.72,31.92
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,35.97,26.35
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,26.45,16.62
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,15.62,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,52.38,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,205.94,40.65
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,353.77,285.47
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,457.12,379.81
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,565.54,469.44
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,643.0,529.93
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,721.86,588.14
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,774.79,624.57
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,833.39,663.77
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,877.05,691.51
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,918.43,717.12
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,948.86,734.91
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,976.22,750.54
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,982.16,751.61
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,995.98,758.37
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,1001.6,760.05
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,1003.57,759.5
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,999.21,754.88
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,991.08,747.93
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,975.65,736.36
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,956.54,722.46
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,931.55,704.52
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,903.13,684.28
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,869.31,660.49
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,832.48,634.58
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,791.41,605.6
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,747.83,572.61
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,700.71,536.28
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,651.57,497.61
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,599.92,456.11
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,546.82,412.32
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,491.49,365.85
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,435.32,317.4
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,377.72,266.76
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,320.01,215.61
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,261.1,164.65
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,202.72,117.59
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,145.14,79.41
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,88.84,58.67
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,77.55,60.88
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,76.4,60.08
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,74.71,59.02
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,64.74,50.77
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,63.26,49.83
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,61.75,48.84
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,58.95,46.67
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,56.09,44.4
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,47.94,37.37
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,44.32,34.22
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,38.88,29.25
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,33.42,24.0
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,25.13,15.58
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,16.73,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,60.27,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,217.33,80.33
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,363.26,296.24
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,462.41,386.24
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,566.81,472.56
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,643.53,532.47
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,721.66,590.01
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,773.12,623.99
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,830.24,660.38
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,872.84,684.77
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,913.15,706.69
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,942.34,721.92
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,968.49,735.02
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,974.01,735.29
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,987.43,741.21
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,994.15,741.73
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,997.22,740.11
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,993.01,734.84
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,985.06,727.41
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,969.69,715.64
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,950.69,701.7
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,926.28,684.36
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,898.45,664.86
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,866.16,642.34
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,830.76,617.8
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,790.46,590.41
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,747.56,559.11
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,700.56,524.03
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,651.55,486.66
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,600.31,446.74
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,547.58,404.53
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,491.98,359.1
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,435.57,311.7
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,378.27,262.54
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,320.8,212.72
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,262.52,163.32
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,204.81,117.54
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,147.33,79.72
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,91.13,58.62
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,77.81,60.4
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,76.36,59.37
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,74.99,58.49
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,65.33,50.54
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,64.58,50.19
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,63.86,49.86
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,61.53,48.11
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,54.28,42.04
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,50.46,38.95
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,46.57,35.65
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,41.25,30.88
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,35.9,25.83
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,26.82,16.88
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,17.57,0.0
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,8.96,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,55.88,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,216.36,105.76
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,362.54,296.45
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,468.85,390.66
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,579.74,481.53
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,659.36,543.45
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,740.18,603.0
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,798.32,641.57
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,849.33,673.29
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,866.54,679.41
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,873.72,678.58
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,912.18,700.27
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,941.25,714.72
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,971.64,729.73
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,998.52,742.15
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,985.41,730.12
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,968.23,716.25
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,983.8,724.71
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,982.92,722.21
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,941.49,693.3
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,878.56,649.47
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,834.67,618.05
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,790.68,586.1
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,747.34,555.09
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,704.0,523.79
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,680.27,506.55
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,654.6,487.5
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,621.99,463.22
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,588.16,437.69
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,569.26,423.0
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,537.16,397.1
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,496.36,362.91
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,446.46,319.55
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,388.72,270.62
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,332.45,222.62
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,273.7,172.61
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,213.72,124.49
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,156.08,86.31
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,99.68,64.18
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,74.59,57.52
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,74.07,57.28
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,73.15,56.74
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,72.16,56.17
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,69.88,54.51
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,67.5,52.76
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,64.96,50.82
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,57.15,44.28
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,51.71,39.83
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,46.16,35.12
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,40.91,30.46
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,35.63,25.52
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,27.96,17.89
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,18.71,0.0
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,35.83,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,156.76,87.79
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,250.31,203.91
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,326.87,273.1
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,407.83,342.09
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,454.31,379.95
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,500.47,415.89
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,566.39,465.11
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,632.68,512.08
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,758.99,600.77
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,878.18,679.34
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,916.05,699.76
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,944.93,714.79
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,965.53,724.41
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,982.68,731.86
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,992.98,733.15
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,999.53,732.11
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,988.3,719.86
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,985.21,713.22
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,970.76,700.68
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,952.69,686.22
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,927.89,667.61
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,899.77,647.16
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,866.41,627.05
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,830.14,604.78
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,790.51,578.95
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,748.41,549.36
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,702.22,517.03
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,654.13,482.24
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,603.0,443.67
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,550.62,402.92
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,496.06,359.36
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,440.82,313.86
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,384.28,266.23
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,327.74,217.96
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,270.66,170.02
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,214.25,125.43
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,157.85,87.96
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,92.38,57.35
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,76.58,59.06
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,76.2,58.94
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,75.04,58.25
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,73.79,57.49
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,72.36,56.61
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,64.87,50.52
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,62.32,48.62
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,59.7,46.61
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,55.74,43.45
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,51.71,40.08
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,45.81,34.85
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,39.86,29.29
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,29.65,19.47
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,17.92,1.57
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,9.82,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,54.89,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,201.94,128.33
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,318.56,264.16
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,433.44,365.66
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,556.33,467.51
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,617.87,516.29
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,679.45,562.72
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,757.01,618.77
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,834.61,672.35
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,873.54,695.72
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,917.22,722.12
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,948.07,739.11
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,975.88,753.83
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,994.81,762.51
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,998.47,760.95
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,1005.04,762.26
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,1007.94,761.24
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,1002.56,754.91
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,993.48,746.4
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,978.41,735.46
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,959.72,722.22
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,934.73,704.34
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,906.39,684.28
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,873.65,661.62
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,837.9,636.84
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,797.8,609.13
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,755.17,577.32
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,701.58,536.36
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,651.56,497.19
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,604.63,460.25
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,556.02,420.35
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,500.84,374.31
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,444.82,326.23
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,387.35,275.8
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,329.63,224.59
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,271.48,174.0
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,213.89,126.91
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,156.59,87.47
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,100.5,63.7
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,81.95,64.93
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,80.62,63.99
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,70.45,55.64
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,70.0,55.65
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,70.05,56.03
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,70.23,56.53
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,61.78,49.41
