Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,41.84,31.38
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,34.28,24.26
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.64,15.89
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,15.79,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.27,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,4.69,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,9.05,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,16.48,8.12
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,23.93,15.01
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,33.06,23.2
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,42.21,31.28
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,57.92,44.96
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,74.26,58.95
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,101.38,82.0
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,128.41,104.56
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,210.07,173.38
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,278.27,229.16
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,451.33,370.08
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,625.91,504.51
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,650.16,519.77
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,672.48,534.59
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,658.28,519.53
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,642.27,503.65
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,702.08,547.14
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,775.1,597.91
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,760.63,583.16
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,731.74,559.39
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,664.92,506.95
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,589.05,448.43
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,546.39,416.61
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,505.65,385.78
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,509.29,388.41
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,510.71,389.05
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,479.04,366.17
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,448.98,344.34
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,401.09,308.98
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,360.73,278.84
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,291.97,226.75
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,228.28,177.95
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,247.15,193.11
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,263.02,205.7
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,243.58,190.81
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,224.95,176.65
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,211.97,166.89
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,198.69,157.36
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,189.77,158.52
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,185.25,155.1
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,170.9,143.52
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,167.25,141.08
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,150.69,127.2
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,133.44,112.6
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,109.47,91.95
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,90.37,75.36
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,70.77,58.15
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,54.76,43.9
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,49.51,39.15
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,44.15,34.08
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,36.29,26.51
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.39,16.21
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.22,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.27,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,17.6,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,32.87,13.61
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,96.79,77.12
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,145.66,122.44
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,184.74,157.65
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,223.11,191.28
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,347.93,299.08
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,460.66,392.92
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,593.47,498.7
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,707.9,584.31
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,810.6,657.3
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,902.51,719.57
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,950.69,749.52
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,991.13,773.89
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,1000.18,776.27
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,1005.69,776.64
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,985.81,760.55
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,957.16,738.76
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,964.2,742.08
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,959.73,737.24
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,962.33,738.0
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,972.87,744.28
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,924.02,709.53
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,885.17,681.98
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,848.9,654.63
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,804.53,620.71
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,762.24,589.32
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,718.62,556.4
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,653.84,505.7
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,593.17,457.98
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,554.84,427.95
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,516.39,397.16
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,485.8,371.53
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,449.47,340.05
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,377.47,284.06
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,329.21,248.08
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,296.43,221.91
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,266.46,198.81
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,237.71,174.36
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,202.19,149.5
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,169.52,139.96
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,147.6,121.8
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,149.67,124.34
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,140.75,117.44
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,131.03,109.65
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,127.66,107.33
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,117.13,98.65
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,106.23,89.51
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,83.86,69.94
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,61.21,49.8
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,53.67,42.98
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,45.96,35.78
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,35.76,26.11
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.36,15.57
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.14,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.12,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,94.71,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,235.43,144.32
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,357.81,295.72
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,476.91,400.63
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,562.84,472.3
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,651.71,542.05
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,717.6,589.93
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,777.55,630.73
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,830.68,665.43
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,882.32,697.75
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,920.85,719.71
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,956.89,739.47
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,984.01,752.62
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,996.14,755.62
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,1010.05,760.86
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,1020.58,763.93
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,1025.44,762.88
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,1026.68,759.7
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,1021.73,752.71
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,1013.07,743.6
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,996.5,730.22
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,976.37,714.8
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,951.49,696.63
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,923.28,676.46
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,889.63,655.25
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,853.07,631.79
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,812.7,604.99
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,769.89,574.98
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,722.9,540.81
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,674.15,504.41
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,623.41,465.75
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,571.45,424.86
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,513.31,378.25
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,459.41,334.31
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,401.61,286.92
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,351.19,244.85
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,296.96,199.12
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,242.77,154.72
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,189.58,112.74
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,121.83,69.31
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,77.07,59.44
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,82.1,63.86
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,70.62,54.55
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,69.26,53.76
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,67.38,52.5
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,65.39,51.14
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,63.19,49.57
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,60.93,47.92
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,52.91,41.18
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,49.85,38.68
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,45.81,35.18
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,41.79,31.48
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,35.04,25.11
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,28.28,17.94
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,16.81,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,7.68,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,107.06,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,261.22,171.24
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,378.48,313.73
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,493.67,415.72
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,575.56,485.22
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,660.35,553.34
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,717.32,596.5
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,781.05,642.92
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,829.66,676.57
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,876.69,708.19
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,913.45,731.41
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,947.7,752.5
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,959.81,757.49
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,980.31,768.87
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,993.05,775.17
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,1002.41,779.26
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,1005.68,779.37
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,1005.39,777.2
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,998.48,770.64
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,988.01,761.83
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,972.94,750.03
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,954.38,735.98
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,929.65,717.9
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,901.72,697.68
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,870.17,674.13
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,835.67,648.47
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,795.43,618.44
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,753.03,585.4
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,709.13,550.35
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,662.86,512.82
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,612.56,471.13
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,560.97,427.59
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,507.82,382.87
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,453.89,336.35
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,398.49,287.47
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,342.88,237.72
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,286.13,187.66
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,229.84,139.82
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,174.16,97.68
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,119.66,66.91
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,76.95,60.25
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,75.95,59.59
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,74.41,58.65
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,72.75,57.6
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,62.99,49.43
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,62.24,49.07
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,60.67,47.97
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,59.09,46.83
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,51.92,40.71
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,49.61,38.79
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,45.2,34.87
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,40.77,30.74
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,34.47,24.72
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,28.16,18.03
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,16.8,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,7.68,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,115.36,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,279.69,192.26
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,397.32,329.26
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,515.11,432.73
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,597.16,502.04
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,675.88,565.08
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,740.69,614.52
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,805.35,661.8
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,854.37,695.15
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,901.78,726.35
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,937.89,749.02
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,960.19,761.48
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,984.46,775.69
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,1005.66,787.68
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,1019.53,795.05
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,1029.93,800.16
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,1034.54,800.62
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,1035.47,798.74
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,1028.55,792.07
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,1017.95,783.08
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,1000.42,769.02
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,979.35,752.7
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,953.95,733.66
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,925.22,712.38
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,891.61,687.86
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,855.06,661.27
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,814.62,631.86
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,771.73,599.71
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,725.18,562.85
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,676.88,524.0
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,625.29,482.14
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,572.68,438.48
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,518.87,393.03
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,464.26,345.68
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,407.84,295.78
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,351.21,245.03
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,294.2,194.45
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,237.73,146.21
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,181.62,103.43
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,126.78,72.0
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,81.54,64.38
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,80.33,63.56
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,69.57,54.69
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,69.18,54.7
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,67.95,53.94
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,66.68,53.14
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,64.53,51.55
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,62.31,49.87
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,54.2,42.91
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,51.2,40.39
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,47.22,36.86
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,43.25,33.15
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,36.58,26.77
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.89,19.76
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.57,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,7.68,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,75.1,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,201.25,142.48
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,272.63,226.72
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,343.26,291.32
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,422.35,359.8
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,505.26,427.67
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,629.61,525.22
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,750.98,615.64
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,815.11,659.86
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,873.22,698.75
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,912.5,723.05
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,949.34,745.35
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,974.31,758.65
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,996.19,769.82
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,989.9,761.93
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,979.04,751.37
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,937.89,720.19
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,881.79,677.45
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,855.32,655.79
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,831.57,635.78
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,824.89,628.72
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,815.56,619.78
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,800.07,606.72
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,782.28,592.17
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,765.82,579.42
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,746.86,564.85
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,722.15,546.51
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,695.3,526.42
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,669.49,508.32
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,634.87,483.07
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,594.01,451.91
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,551.54,418.55
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,503.1,379.71
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,460.54,344.62
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,409.95,302.04
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,359.67,258.43
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,299.1,203.65
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,243.6,152.65
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,186.66,108.55
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,129.46,73.99
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,83.99,66.37
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,73.22,57.39
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,72.06,56.73
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,70.8,55.98
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,69.69,55.34
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,68.54,54.66
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,65.7,52.49
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,57.53,45.56
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,55.35,43.88
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,53.2,42.14
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,48.94,38.39
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,44.68,34.44
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,37.67,27.78
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.69,18.87
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,17.91,1.21
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,7.68,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,87.04,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,213.19,155.53
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,276.78,230.93
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,340.66,289.9
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,419.88,359.19
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,503.0,428.62
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,546.4,463.35
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,588.44,495.9
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,636.98,531.98
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,684.54,566.32
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,724.84,594.13
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,763.47,620.18
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,796.41,641.68
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,835.91,667.83
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,854.89,677.99
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,870.8,685.77
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,889.63,697.19
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,905.13,706.21
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,952.01,738.37
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,984.02,758.66
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,975.29,750.29
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,962.76,739.66
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,947.91,728.0
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,939.89,721.31
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,906.19,696.1
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,869.47,668.93
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,828.78,638.82
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,785.54,606.14
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,737.98,568.7
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,688.53,529.15
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,637.05,487.06
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,584.24,443.04
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,529.12,396.61
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,473.12,348.28
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,415.74,297.86
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,358.11,246.58
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,299.76,195.2
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,241.77,145.95
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,184.17,101.95
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,127.53,68.87
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,76.92,59.3
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,75.56,58.35
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,74.03,57.3
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,72.36,56.15
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,69.5,53.99
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,66.47,51.67
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,56.33,43.2
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,53.74,41.18
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,50.94,39.0
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,48.11,36.7
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,44.27,33.4
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,40.45,29.94
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,31.81,22.06
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,26.5,16.67
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.46,2.34
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,8.54,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,137.06,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,311.99,231.79
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,418.89,344.22
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,531.13,439.26
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,611.5,504.71
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,688.75,564.3
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,752.52,611.19
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,816.09,656.03
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,865.32,687.8
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,912.92,717.47
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,938.26,731.08
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,971.97,750.5
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,995.28,761.95
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,1015.5,771.29
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,1029.5,776.01
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,1039.98,778.47
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,1041.37,776.1
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,1039.07,771.55
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,1029.71,762.59
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,1016.68,751.48
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,1000.28,739.71
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,980.33,725.74
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,954.59,707.47
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,925.58,687.14
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,891.37,663.97
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,854.33,638.83
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,814.7,611.76
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,772.63,581.91
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,724.83,546.67
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,675.56,509.46
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,625.01,470.14
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,573.7,429.16
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,520.5,385.95
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,466.62,340.87
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,411.03,293.32
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,355.43,244.94
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,299.92,196.84
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,245.1,150.87
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,189.66,108.85
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,135.63,76.95
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,86.57,67.56
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,75.38,58.36
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,75.29,58.71
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,75.18,59.06
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,73.9,58.35
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,72.56,57.58
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,64.3,50.77
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,62.17,49.24
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,59.13,46.85
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,56.02,44.32
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,51.53,40.42
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,47.0,36.27
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,39.68,29.4
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.19,20.21
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.45,4.74
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,9.39,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.85,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,5.55,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,9.87,1.97
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,17.3,9.04
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,24.75,15.74
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,35.13,24.92
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,45.53,34.0
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,69.08,54.31
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,93.32,74.9
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,130.23,106.11
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,167.15,136.72
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,328.17,271.09
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,453.83,371.55
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,704.89,569.03
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,926.51,728.29
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,960.59,747.2
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,999.68,770.92
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,1007.55,773.19
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,999.59,765.01
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,997.68,761.66
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,992.17,755.97
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,977.68,744.58
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,959.69,730.99
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,935.53,713.42
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,908.14,693.69
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,876.0,671.02
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,841.03,646.3
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,802.28,618.72
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,761.17,588.34
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,715.27,553.37
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,667.96,516.48
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,618.56,477.18
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,568.48,436.21
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,516.35,392.55
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,463.61,347.18
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,410.05,300.15
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,356.44,252.31
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,301.67,203.68
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,247.45,157.05
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,193.62,115.1
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,130.99,74.79
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,80.66,63.86
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,80.65,64.06
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,79.54,63.47
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,78.31,62.78
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,76.53,61.58
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,68.2,54.62
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,65.58,52.61
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,62.83,50.46
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,59.82,48.04
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,56.75,45.48
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,51.49,40.82
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,46.11,35.86
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,39.19,29.28
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.21,20.51
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,19.84,6.16
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,10.24,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,12.43,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,92.88,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,244.65,189.23
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,316.78,266.98
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,403.88,345.02
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,296.69,256.18
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,168.28,144.52
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,148.65,125.66
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,110.48,90.35
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,128.49,105.15
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,146.14,119.32
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,162.66,132.5
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,179.13,145.45
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,201.13,162.86
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,222.94,179.86
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,284.59,228.8
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,326.82,261.37
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,456.17,364.09
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,581.99,459.94
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,712.84,558.64
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,818.78,636.38
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,885.69,684.66
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,931.47,715.38
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,910.87,700.04
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,899.31,691.57
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,868.13,669.62
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,834.19,645.99
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,796.11,619.0
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,755.77,588.43
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,711.42,554.35
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,665.47,518.23
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,616.92,479.18
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,567.32,438.23
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,516.3,395.13
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,464.52,350.22
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,411.25,303.14
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,357.84,255.17
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,303.25,206.38
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,249.19,159.53
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,186.43,109.89
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,133.19,76.51
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,81.33,64.81
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,81.19,64.89
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,80.11,64.33
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,78.9,63.66
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,77.5,62.77
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,69.42,55.99
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,67.19,54.34
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,64.87,52.57
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,61.57,49.89
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,58.19,47.05
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,53.39,42.79
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,48.52,38.26
