Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,288.27,188.49
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,228.41,138.9
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,170.0,94.54
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,121.07,69.23
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,77.08,57.86
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,75.75,57.2
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,74.28,56.4
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,72.31,55.13
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,61.88,46.74
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,59.99,45.47
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,58.02,44.1
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,55.49,42.28
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,52.89,40.35
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,49.72,37.83
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,42.75,31.85
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,38.03,27.68
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,33.3,23.29
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,27.11,17.27
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,20.95,6.86
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,11.52,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,108.27,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,268.07,186.23
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,398.02,328.01
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,486.23,406.84
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,572.81,479.7
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,644.22,536.37
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,716.9,591.07
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,774.37,631.49
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,831.34,669.91
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,875.99,698.56
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,908.11,717.49
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,941.06,736.54
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,971.6,753.6
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,995.04,765.98
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,1015.45,776.28
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,1028.45,781.55
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,1038.07,784.67
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,1038.97,783.43
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,1036.25,779.95
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,1028.49,772.79
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,1017.1,763.36
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,1003.31,753.62
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,986.02,741.58
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,962.05,725.01
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,934.87,706.25
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,904.2,685.99
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,870.59,663.49
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,832.65,637.34
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,792.29,609.24
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,748.29,576.47
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,702.41,541.36
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,652.17,501.77
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,601.56,460.92
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,549.49,417.8
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,497.31,373.53
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,444.52,327.58
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,391.03,280.13
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,336.85,232.32
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,284.11,186.39
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,228.15,138.95
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,170.73,95.73
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,121.85,71.78
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,81.15,63.61
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,76.01,59.61
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,70.42,55.18
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,67.05,52.58
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,63.36,49.68
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,61.85,48.67
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,60.29,47.6
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,57.77,45.68
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,55.21,43.66
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,50.84,39.94
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,42.6,32.63
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,38.59,28.93
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,34.68,25.12
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,28.21,18.71
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,20.29,7.31
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,11.95,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,72.09,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,222.78,156.47
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,338.07,281.43
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,433.56,367.43
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,534.12,452.99
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,610.24,514.84
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,688.18,575.22
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,748.48,619.38
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,808.6,661.92
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,851.56,690.04
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,899.77,721.32
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,936.92,743.68
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,971.63,763.95
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,996.95,777.8
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,1019.25,789.56
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,1022.22,787.45
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,1034.31,791.95
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,1040.78,793.44
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,1043.78,792.77
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,1039.54,787.23
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,1031.75,779.52
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,995.64,753.43
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,969.39,734.32
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,926.8,703.93
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,874.0,663.81
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,870.36,662.69
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,853.85,652.01
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,817.82,626.62
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,789.67,606.36
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,749.31,576.41
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,705.89,543.41
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,656.42,504.51
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,606.01,463.87
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,554.68,421.81
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,502.37,377.66
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,447.8,330.46
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,392.86,281.88
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,337.99,233.4
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,284.76,186.9
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,228.78,139.39
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,172.0,96.61
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,118.26,67.77
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,80.18,63.27
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,78.94,62.61
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,77.55,61.8
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,66.29,52.34
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,64.7,51.23
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,62.9,49.95
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,61.01,48.57
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,58.94,47.01
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,56.85,45.39
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,49.01,38.53
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,45.78,35.68
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,41.17,31.41
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,36.55,26.95
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,29.62,20.08
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,22.66,9.47
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,12.38,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,19.13,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,75.66,49.93
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,120.89,98.15
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,172.76,145.61
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,241.89,206.52
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,315.79,270.92
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,393.1,336.23
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,511.15,432.96
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,613.29,513.47
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,579.82,482.35
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,517.78,429.43
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,577.83,475.46
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,637.25,519.46
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,731.76,589.57
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,802.97,640.96
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,815.11,646.43
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,824.44,650.31
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,806.76,633.48
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,785.95,614.75
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,812.01,632.95
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,834.89,648.44
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,873.76,677.26
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,910.61,704.09
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,879.09,679.47
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,846.83,654.63
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,836.4,647.95
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,821.88,637.91
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,786.54,611.34
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,749.55,583.23
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,724.52,565.71
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,692.92,542.09
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,644.65,503.01
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,595.78,462.66
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,546.46,421.26
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,496.42,378.2
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,444.55,332.57
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,392.57,286.03
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,339.79,238.7
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,280.34,186.63
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,227.03,141.65
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,175.02,102.74
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,123.98,74.38
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,86.93,69.41
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,86.85,69.72
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,86.69,69.95
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,78.24,62.96
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,77.63,62.76
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,76.15,61.8
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,74.6,60.77
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,72.1,58.89
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,69.55,56.91
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,65.63,53.6
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,59.16,47.85
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,52.38,41.61
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,45.54,35.05
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,34.41,24.34
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,23.23,10.38
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,13.66,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,38.11,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,154.32,108.31
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,258.2,214.47
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,345.64,294.14
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,439.88,376.73
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,516.79,440.96
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,596.96,504.91
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,670.34,561.05
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,737.8,610.66
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,790.16,647.24
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,841.31,682.05
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,882.29,708.45
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,921.2,732.93
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,950.67,749.86
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,969.88,759.36
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,988.26,768.46
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,1003.4,775.31
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,1013.8,779.94
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,1020.68,782.3
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,1008.01,771.81
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,1005.64,768.72
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,992.09,758.96
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,975.16,746.95
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,952.61,731.04
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,926.91,712.89
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,896.89,691.73
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,864.06,668.49
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,827.01,642.22
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,787.66,613.5
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,744.86,580.14
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,700.33,544.84
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,653.34,506.98
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,605.05,467.22
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,554.46,424.76
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,503.0,380.55
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,450.13,334.13
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,396.86,286.52
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,342.5,237.81
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,288.33,189.78
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,234.13,144.07
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,180.78,104.25
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,128.18,75.26
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,77.36,60.68
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,76.24,60.03
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,74.97,59.23
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,73.15,57.95
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,71.17,56.53
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,69.3,55.21
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,67.34,53.8
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,59.37,47.09
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,56.95,45.21
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,53.6,42.41
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,50.21,39.45
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,44.99,34.7
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,39.74,29.7
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,32.09,22.24
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,22.58,10.31
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,13.23,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,88.89,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,238.79,170.52
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,356.14,295.46
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,446.04,375.45
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,541.02,455.17
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,614.5,513.42
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,689.79,569.99
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,748.88,611.76
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,801.92,647.35
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,848.44,676.79
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,893.31,704.14
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,929.0,724.72
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,962.28,743.31
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,986.82,755.65
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,996.18,757.7
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,1009.76,763.32
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,1020.12,766.81
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,1024.13,766.36
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,1024.68,763.83
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,1017.68,756.48
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,1007.26,747.1
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,992.9,735.58
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,975.16,721.98
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,951.79,704.77
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,925.28,685.58
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,894.01,663.95
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,859.96,640.4
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,822.19,614.19
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,782.14,586.28
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,738.8,554.61
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,693.83,520.99
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,645.88,484.47
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,596.89,446.12
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,546.14,405.75
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,494.65,363.55
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,441.75,319.05
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,388.55,273.24
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,334.99,226.74
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,281.72,180.75
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,227.82,136.31
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,174.75,97.37
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,122.97,69.13
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,82.32,63.47
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,80.34,62.25
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,68.36,52.54
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,66.35,51.15
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,64.18,49.6
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,62.11,48.12
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,59.92,46.53
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,56.75,44.08
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,53.46,41.47
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,49.96,38.58
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,42.62,32.19
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,38.34,28.35
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,34.04,24.3
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,27.87,18.34
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,21.7,9.86
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,12.8,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,17.17,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,18.86,8.36
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,20.62,12.09
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,16.03,8.36
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,10.68,3.61
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,23.08,14.42
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,35.53,25.21
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,119.51,98.4
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,208.39,173.93
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,253.66,211.47
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,298.82,248.33
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,371.54,307.01
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,423.44,347.98
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,514.31,420.54
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,627.67,508.0
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,659.63,530.29
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,689.99,551.48
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,706.02,561.01
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,720.02,569.08
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,756.26,595.01
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,806.23,630.13
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,824.55,641.86
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,839.28,651.07
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,863.81,669.39
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,883.8,683.98
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,834.19,644.94
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,789.36,609.46
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,753.07,582.71
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,710.42,550.92
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,632.53,489.82
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,561.22,433.62
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,566.42,437.59
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,558.93,430.8
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,531.5,408.22
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,498.01,378.5
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,441.31,331.37
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,400.49,297.24
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,349.49,256.1
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,306.47,222.51
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,263.39,185.06
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,215.58,146.33
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,175.93,123.12
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,146.03,118.92
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,140.85,115.1
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,135.2,110.83
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,113.93,93.11
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,89.56,72.51
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,85.1,69.01
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,80.29,65.16
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,78.14,63.62
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,75.82,61.89
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,67.21,54.48
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,58.29,46.61
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,49.43,38.6
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,40.27,30.11
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,30.68,21.01
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,20.89,9.7
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,13.23,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,43.05,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,140.19,99.35
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,230.81,191.77
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,301.92,256.72
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,377.89,323.32
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,447.75,382.12
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,520.1,440.13
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,612.42,511.44
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,700.15,576.34
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,762.93,620.21
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,825.22,662.58
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,890.68,705.71
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,962.7,752.24
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,987.16,764.84
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,996.41,767.22
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,1011.14,773.27
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,1022.63,777.1
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,1028.06,777.6
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,1030.06,775.99
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,1025.0,769.45
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,1016.46,760.82
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,1001.57,748.44
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,983.29,734.0
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,959.36,716.29
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,932.28,696.6
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,901.26,674.58
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,867.39,650.65
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,829.17,624.09
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,788.56,595.75
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,744.57,563.61
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,698.8,528.98
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,650.82,491.87
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,601.5,452.76
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,549.88,411.1
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,497.41,367.56
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,443.54,321.82
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,389.31,274.82
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,334.03,226.55
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,279.02,178.72
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,224.47,133.26
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,170.81,93.36
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,117.76,63.62
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,73.42,56.42
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,72.04,55.62
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,70.52,54.67
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,68.48,53.23
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,66.29,51.66
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,63.88,49.89
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,54.3,41.86
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,52.4,40.48
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,50.48,39.03
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,47.22,36.33
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,43.92,33.49
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,40.03,29.99
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,33.21,23.7
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,27.41,18.08
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,21.64,10.43
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,13.66,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,110.14,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,267.15,191.84
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,390.35,321.67
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,476.09,397.12
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,566.85,472.12
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,630.57,520.83
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,702.14,572.49
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,758.75,610.13
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,814.92,645.54
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,859.31,673.04
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,902.07,698.75
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,925.4,710.57
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,957.19,728.17
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,981.02,739.76
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,1001.94,749.41
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,1015.67,755.03
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,1026.1,758.66
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,1026.92,755.62
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,1024.15,750.53
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,1015.49,741.84
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,1003.25,731.1
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,989.66,720.1
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,972.66,707.07
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,950.47,691.31
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,925.09,673.57
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,894.92,653.13
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,861.92,630.8
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,824.68,605.13
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,785.13,577.87
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,743.0,547.75
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,698.93,515.42
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,651.8,479.97
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,603.16,442.49
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,551.87,402.34
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,499.75,360.35
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,446.78,316.43
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,393.4,271.2
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,339.09,224.89
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,285.02,179.0
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,230.43,134.66
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,176.73,95.62
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,124.22,66.76
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,79.22,59.74
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,77.71,58.81
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,76.03,57.72
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,74.12,56.44
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,63.63,47.99
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,62.19,47.06
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,60.7,46.07
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,58.67,44.69
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,56.6,43.24
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,49.18,37.07
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,46.35,34.76
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,41.78,30.8
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,37.19,26.62
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,30.72,20.53
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,24.24,12.34
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,14.51,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.27,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,6.83,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,120.43,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,281.76,200.89
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,409.44,334.35
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,496.45,410.21
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,582.4,480.72
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,651.81,533.53
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,722.39,584.01
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,779.31,621.77
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,835.72,657.31
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,868.62,674.83
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,910.04,697.8
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,942.93,713.53
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,973.41,727.26
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,996.78,738.75
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,1017.13,748.26
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,1029.96,753.09
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,1039.46,755.92
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,1042.96,755.62
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,1042.91,753.24
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,1036.73,747.56
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,1026.98,739.72
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,1011.74,728.22
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,993.02,714.65
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,969.01,698.16
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,941.76,679.61
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,910.11,658.84
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,875.55,636.08
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,837.11,610.59
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,796.26,583.3
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,752.25,552.93
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,706.4,519.62
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,657.79,483.48
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,607.94,445.4
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,556.09,404.81
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,503.35,362.33
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,449.15,317.66
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,394.58,271.61
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,339.38,224.53
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,284.38,177.79
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,229.18,132.76
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,174.75,92.97
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,120.77,62.89
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,73.19,54.72
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,72.39,54.41
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,71.49,54.0
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,69.46,52.62
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,67.28,51.11
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,64.86,49.4
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,55.27,41.57
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,53.38,40.28
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,51.47,38.93
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,48.61,36.69
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,45.75,34.35
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,41.44,30.6
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,34.1,24.02
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,28.72,18.9
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,23.42,11.98
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,14.08,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.27,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,6.4,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,96.23,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,265.71,190.91
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,403.16,332.47
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,495.37,413.29
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,586.6,488.53
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,658.2,544.18
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,731.05,597.68
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,788.44,636.55
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,845.32,673.22
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,890.1,699.82
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,922.37,716.77
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,954.89,733.6
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,984.97,748.28
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,1008.54,758.55
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,1029.01,766.7
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,1041.83,770.28
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,1051.28,771.83
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,1052.89,768.94
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,1050.9,764.0
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,1043.35,755.73
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,1032.2,745.41
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,1016.79,733.04
2018,6,13,10,30,958.0,96.0,2.3,25.7,961.0,997.93,718.66
2018,6,13,10,45,961.5,97.0,2.35,26.35,981.0,974.32,701.8
2018,6,13,11,0,965.0,98.0,2.4,27.0,1001.0,947.45,682.95
2018,6,13,11,15,967.0,98.5,2.5,27.45,1014.0,915.71,661.95
2018,6,13,11,30,969.0,99.0,2.6,27.9,1027.0,881.08,638.98
2018,6,13,11,45,969.5,99.0,2.7,28.35,1032.0,842.17,613.05
2018,6,13,12,0,970.0,99.0,2.8,28.8,1037.0,800.91,585.36
2018,6,13,12,15,967.0,100.0,2.95,29.05,1034.0,755.9,554.14
2018,6,13,12,30,964.0,101.0,3.1,29.3,1031.0,709.21,520.29
2018,6,13,12,45,959.0,103.5,3.3,29.5,1021.0,660.99,484.64
2018,6,13,13,0,954.0,106.0,3.5,29.7,1011.0,611.61,447.05
