Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,13,15,951.0,104.5,3.7,29.6,994.0,559.44,406.83
2018,6,13,13,30,948.0,103.0,3.9,29.5,977.0,506.43,364.62
2018,6,13,13,45,943.0,102.5,4.15,29.4,953.5,452.65,320.57
2018,6,13,14,0,938.0,102.0,4.4,29.3,930.0,398.6,275.13
2018,6,13,14,15,931.5,101.5,4.6,28.95,900.5,344.02,228.88
2018,6,13,14,30,925.0,101.0,4.8,28.6,871.0,289.74,182.91
2018,6,13,14,45,916.0,99.0,5.0,28.2,834.5,234.54,138.04
2018,6,13,15,0,907.0,97.0,5.2,27.8,798.0,180.35,98.34
2018,6,13,15,15,896.5,95.5,5.2,27.8,757.5,127.53,68.57
2018,6,13,15,30,886.0,94.0,5.2,27.8,717.0,79.93,60.45
2018,6,13,15,45,872.0,91.5,5.45,26.55,672.0,78.71,59.96
2018,6,13,16,0,858.0,89.0,5.7,25.3,627.0,77.35,59.33
2018,6,13,16,15,840.5,86.0,5.7,24.45,578.5,75.47,58.15
2018,6,13,16,30,823.0,83.0,5.7,23.6,530.0,65.04,49.74
2018,6,13,16,45,800.0,79.5,5.75,22.75,479.5,63.29,48.62
2018,6,13,17,0,777.0,76.0,5.8,21.9,429.0,61.46,47.4
2018,6,13,17,15,746.5,72.5,5.7,20.95,378.5,59.46,46.04
2018,6,13,17,30,716.0,69.0,5.6,20.0,328.0,57.43,44.6
2018,6,13,17,45,672.0,64.0,5.55,19.05,277.5,49.6,38.0
2018,6,13,18,0,628.0,59.0,5.5,18.1,227.0,46.4,35.33
2018,6,13,18,15,562.5,52.5,5.4,17.2,179.5,41.83,31.29
2018,6,13,18,30,497.0,46.0,5.3,16.3,132.0,37.23,27.02
2018,6,13,18,45,395.0,37.5,5.15,15.35,92.5,30.74,20.85
2018,6,13,19,0,293.0,29.0,5.0,14.4,53.0,24.22,12.9
2018,6,13,19,15,165.5,17.0,5.0,13.85,29.0,14.51,0.0
2018,6,13,19,30,38.0,5.0,5.0,13.3,5.0,4.27,0.0
2018,6,13,19,45,19.0,2.5,5.0,12.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,14,4,45,61.5,8.5,4.1,8.55,10.5,7.26,0.0
2018,6,14,5,0,123.0,17.0,4.2,8.7,21.0,94.0,0.0
2018,6,14,5,15,252.0,28.0,4.2,9.2,53.5,248.85,179.02
2018,6,14,5,30,381.0,39.0,4.2,9.7,86.0,371.3,308.56
2018,6,14,5,45,468.0,46.0,4.25,10.15,130.0,462.44,390.08
2018,6,14,6,0,555.0,53.0,4.3,10.6,174.0,558.55,471.39
2018,6,14,6,15,611.5,58.5,4.25,11.05,223.5,631.39,530.11
2018,6,14,6,30,668.0,64.0,4.2,11.5,273.0,706.07,587.38
2018,6,14,6,45,707.0,68.5,4.15,11.95,324.5,759.39,625.69
2018,6,14,7,0,746.0,73.0,4.1,12.4,376.0,818.49,667.07
2018,6,14,7,15,775.0,76.5,4.0,12.9,427.5,865.95,698.05
2018,6,14,7,30,804.0,80.0,3.9,13.4,479.0,911.8,726.99
2018,6,14,7,45,826.5,82.0,3.8,13.9,529.0,947.32,747.77
2018,6,14,8,0,849.0,84.0,3.7,14.4,579.0,968.94,758.38
2018,6,14,8,15,865.5,86.0,3.65,15.0,626.0,993.24,770.9
2018,6,14,8,30,882.0,88.0,3.6,15.6,673.0,1014.64,781.28
2018,6,14,8,45,895.5,89.5,3.55,16.15,717.0,1029.25,787.15
2018,6,14,9,0,909.0,91.0,3.5,16.7,761.0,1040.58,790.89
2018,6,14,9,15,921.0,92.0,3.55,17.25,801.0,1046.38,791.83
2018,6,14,9,30,933.0,93.0,3.6,17.8,841.0,1048.66,790.59
2018,6,14,9,45,942.5,93.0,3.6,18.35,875.0,1043.76,784.33
2018,6,14,10,0,952.0,93.0,3.6,18.9,909.0,1035.28,775.92
2018,6,14,10,15,957.0,94.0,3.7,19.35,936.0,1019.93,764.14
2018,6,14,10,30,962.0,95.0,3.8,19.8,963.0,1001.09,750.16
2018,6,14,10,45,966.0,95.0,3.9,20.25,983.0,976.95,732.69
2018,6,14,11,0,970.0,95.0,4.0,20.7,1003.0,949.56,713.09
2018,6,14,11,15,972.0,96.0,4.15,20.95,1016.5,918.26,691.63
2018,6,14,11,30,974.0,97.0,4.3,21.2,1030.0,884.03,668.04
2018,6,14,11,45,975.0,97.0,4.45,21.45,1035.5,845.42,641.37
2018,6,14,12,0,976.0,97.0,4.6,21.7,1041.0,804.41,613.05
2018,6,14,12,15,973.5,98.0,4.75,21.75,1038.5,759.58,580.72
2018,6,14,12,30,971.0,99.0,4.9,21.8,1036.0,713.02,545.49
2018,6,14,12,45,966.5,100.5,5.05,21.8,1025.5,664.1,507.62
2018,6,14,13,0,962.0,102.0,5.2,21.8,1015.0,614.01,467.77
2018,6,14,13,15,959.0,101.0,5.3,21.65,998.0,561.89,425.36
2018,6,14,13,30,956.0,100.0,5.4,21.5,981.0,508.9,381.01
2018,6,14,13,45,951.5,99.0,5.5,21.35,957.5,454.63,334.43
2018,6,14,14,0,947.0,98.0,5.6,21.2,934.0,400.03,286.5
2018,6,14,14,15,941.0,97.0,5.6,20.9,904.5,344.86,237.59
2018,6,14,14,30,935.0,96.0,5.6,20.6,875.0,289.93,189.1
2018,6,14,14,45,927.0,94.0,5.6,20.3,839.0,234.45,142.13
2018,6,14,15,0,919.0,92.0,5.6,20.0,803.0,179.85,100.52
2018,6,14,15,15,908.5,90.0,5.6,20.0,762.0,126.15,68.96
2018,6,14,15,30,898.0,88.0,5.6,20.0,721.0,76.61,59.62
2018,6,14,15,45,885.0,86.0,5.5,19.25,676.0,75.61,59.14
2018,6,14,16,0,872.0,84.0,5.4,18.5,631.0,74.48,58.54
2018,6,14,16,15,855.5,81.5,5.3,18.05,583.0,72.84,57.43
2018,6,14,16,30,839.0,79.0,5.2,17.6,535.0,71.08,56.21
2018,6,14,16,45,817.0,75.5,5.1,17.15,484.5,60.67,47.47
2018,6,14,17,0,795.0,72.0,5.0,16.7,434.0,58.72,46.03
2018,6,14,17,15,764.0,68.5,4.9,16.15,382.5,56.59,44.43
2018,6,14,17,30,733.0,65.0,4.8,15.6,331.0,54.41,42.74
2018,6,14,17,45,689.0,60.0,4.7,15.05,280.0,50.86,39.77
2018,6,14,18,0,645.0,55.0,4.6,14.5,229.0,47.25,36.64
2018,6,14,18,15,578.0,50.0,4.5,13.9,181.5,39.9,30.03
2018,6,14,18,30,511.0,45.0,4.4,13.3,134.0,36.43,26.69
2018,6,14,18,45,405.5,37.0,4.25,12.7,94.0,30.31,20.76
2018,6,14,19,0,300.0,29.0,4.1,12.1,54.0,24.2,13.22
2018,6,14,19,15,169.5,17.0,4.05,11.7,29.5,14.51,0.0
2018,6,14,19,30,39.0,5.0,4.0,11.3,5.0,4.27,0.0
2018,6,14,19,45,19.5,2.5,3.95,10.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,4,45,57.5,8.5,3.85,8.6,10.5,0.0,0.0
2018,6,15,5,0,115.0,17.0,4.0,8.8,21.0,88.78,0.0
2018,6,15,5,15,241.5,28.0,4.15,9.3,53.0,241.34,173.11
2018,6,15,5,30,368.0,39.0,4.3,9.8,85.0,361.57,300.51
2018,6,15,5,45,456.0,46.0,4.45,10.25,128.5,452.95,382.6
2018,6,15,6,0,544.0,53.0,4.6,10.7,172.0,549.4,464.74
2018,6,15,6,15,599.5,58.5,4.6,11.2,220.5,621.01,522.95
2018,6,15,6,30,655.0,64.0,4.6,11.7,269.0,694.44,579.86
2018,6,15,6,45,694.5,68.0,4.65,12.2,319.5,747.21,618.63
2018,6,15,7,0,734.0,72.0,4.7,12.7,370.0,805.8,660.53
2018,6,15,7,15,761.5,75.5,4.7,13.2,420.5,851.57,691.2
2018,6,15,7,30,789.0,79.0,4.7,13.7,471.0,895.72,719.97
2018,6,15,7,45,810.0,82.0,4.75,14.2,520.0,930.87,741.94
2018,6,15,8,0,831.0,85.0,4.8,14.7,569.0,963.61,761.95
2018,6,15,8,15,847.0,87.0,4.85,15.15,615.5,975.72,767.2
2018,6,15,8,30,863.0,89.0,4.9,15.6,662.0,996.52,778.86
2018,6,15,8,45,875.0,91.0,4.95,16.05,704.5,1010.19,785.45
2018,6,15,9,0,887.0,93.0,5.0,16.5,747.0,1020.62,789.91
2018,6,15,9,15,894.5,96.0,5.0,16.85,784.5,1024.24,789.66
2018,6,15,9,30,902.0,99.0,5.0,17.2,822.0,1024.38,787.19
2018,6,15,9,45,907.0,102.0,5.05,17.55,854.5,1018.51,781.16
2018,6,15,10,0,912.0,105.0,5.1,17.9,887.0,1009.15,772.9
2018,6,15,10,15,918.0,105.5,5.15,18.1,913.5,994.72,761.74
2018,6,15,10,30,924.0,106.0,5.2,18.3,940.0,976.92,748.37
2018,6,15,10,45,928.5,107.0,5.25,18.55,960.5,954.91,732.02
2018,6,15,11,0,933.0,108.0,5.3,18.8,981.0,929.68,713.5
2018,6,15,11,15,936.0,108.0,5.4,18.8,994.0,899.16,692.26
2018,6,15,11,30,939.0,108.0,5.5,18.8,1007.0,865.81,668.92
2018,6,15,11,45,941.0,107.5,5.6,18.85,1013.0,828.61,642.54
2018,6,15,12,0,943.0,107.0,5.7,18.9,1019.0,789.05,614.27
2018,6,15,12,15,942.5,107.0,5.8,18.8,1017.5,745.99,581.88
2018,6,15,12,30,942.0,107.0,5.9,18.7,1016.0,701.17,546.96
2018,6,15,12,45,938.5,108.5,6.0,18.55,1007.0,654.06,509.51
2018,6,15,13,0,935.0,110.0,6.1,18.4,998.0,605.74,470.12
2018,6,15,13,15,932.5,109.0,6.15,18.2,982.0,555.13,427.9
2018,6,15,13,30,930.0,108.0,6.2,18.0,966.0,503.65,383.82
2018,6,15,13,45,926.5,106.0,6.25,17.75,943.0,450.38,337.26
2018,6,15,14,0,923.0,104.0,6.3,17.5,920.0,396.72,289.35
2018,6,15,14,15,917.5,102.5,6.3,17.15,891.0,342.61,240.57
2018,6,15,14,30,912.0,101.0,6.3,16.8,862.0,288.71,192.19
2018,6,15,14,45,905.0,99.0,6.35,16.45,827.0,234.62,145.56
2018,6,15,15,0,898.0,97.0,6.4,16.1,792.0,181.3,104.13
2018,6,15,15,15,887.0,95.0,6.4,16.1,751.5,128.65,72.41
2018,6,15,15,30,876.0,93.0,6.4,16.1,711.0,79.1,62.72
2018,6,15,15,45,864.0,90.0,6.25,15.3,666.5,77.62,61.83
2018,6,15,16,0,852.0,87.0,6.1,14.5,622.0,75.98,60.78
2018,6,15,16,15,837.5,83.5,5.95,14.15,575.0,73.81,59.18
2018,6,15,16,30,823.0,80.0,5.8,13.8,528.0,62.93,49.92
2018,6,15,16,45,802.0,76.0,5.7,13.45,478.5,60.78,48.28
2018,6,15,17,0,781.0,72.0,5.6,13.1,429.0,58.52,46.52
2018,6,15,17,15,749.5,68.5,5.45,12.7,378.0,56.39,44.88
2018,6,15,17,30,718.0,65.0,5.3,12.3,327.0,54.23,43.15
2018,6,15,17,45,674.0,61.0,5.15,11.9,277.0,51.51,40.87
2018,6,15,18,0,630.0,57.0,5.0,11.5,227.0,44.82,34.91
2018,6,15,18,15,560.0,52.0,4.8,11.05,180.0,41.36,31.71
2018,6,15,18,30,490.0,47.0,4.6,10.6,133.0,37.97,28.4
2018,6,15,18,45,380.5,38.5,4.4,10.15,93.0,31.49,22.06
2018,6,15,19,0,271.0,30.0,4.2,9.7,53.0,25.01,14.17
2018,6,15,19,15,151.5,17.5,4.1,9.45,29.0,14.94,0.0
2018,6,15,19,30,32.0,5.0,4.0,9.2,5.0,4.27,0.0
2018,6,15,19,45,16.0,2.5,3.9,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,16,4,45,49.5,8.5,1.9,8.75,10.0,0.0,0.0
2018,6,16,5,0,99.0,17.0,2.1,9.0,20.0,78.39,0.0
2018,6,16,5,15,221.5,29.0,2.2,9.4,52.0,229.77,163.45
2018,6,16,5,30,344.0,41.0,2.3,9.8,84.0,345.45,285.06
2018,6,16,5,45,435.5,48.5,2.4,10.15,127.5,439.85,368.52
2018,6,16,6,0,527.0,56.0,2.5,10.5,171.0,539.33,451.5
2018,6,16,6,15,585.5,62.0,2.5,11.0,220.0,613.81,510.49
2018,6,16,6,30,644.0,68.0,2.5,11.5,269.0,690.23,568.09
2018,6,16,6,45,686.0,72.0,2.5,12.0,320.0,750.36,610.84
2018,6,16,7,0,728.0,76.0,2.5,12.5,371.0,805.12,648.02
2018,6,16,7,15,757.0,79.0,2.45,13.1,421.5,851.64,677.38
2018,6,16,7,30,786.0,82.0,2.4,13.7,472.0,896.57,704.71
2018,6,16,7,45,808.0,84.5,2.4,14.3,521.5,932.04,725.19
2018,6,16,8,0,830.0,87.0,2.4,14.9,571.0,965.13,743.73
2018,6,16,8,15,846.5,89.5,2.45,15.55,617.5,978.27,748.85
2018,6,16,8,30,863.0,92.0,2.5,16.2,664.0,1000.16,760.16
2018,6,16,8,45,875.5,94.0,2.5,16.85,707.0,1014.3,765.63
2018,6,16,9,0,888.0,96.0,2.5,17.5,750.0,1025.2,769.11
2018,6,16,9,15,897.0,98.5,2.6,18.1,788.5,1029.74,769.72
2018,6,16,9,30,906.0,101.0,2.7,18.7,827.0,1030.8,768.21
2018,6,16,9,45,912.5,102.5,2.8,19.3,859.5,1024.76,762.18
2018,6,16,10,0,919.0,104.0,2.9,19.9,892.0,1015.25,754.04
2018,6,16,10,15,925.0,105.0,3.05,20.35,919.0,1001.27,743.94
2018,6,16,10,30,931.0,106.0,3.2,20.8,946.0,983.87,731.62
2018,6,16,10,45,936.0,106.0,3.35,21.25,966.5,961.23,715.82
2018,6,16,11,0,941.0,106.0,3.5,21.7,987.0,935.38,697.86
2018,6,16,11,15,943.5,107.0,3.7,21.95,1000.5,905.19,677.72
2018,6,16,11,30,946.0,108.0,3.9,22.2,1014.0,872.11,655.44
2018,6,16,11,45,947.5,108.0,4.1,22.5,1020.0,834.72,629.84
2018,6,16,12,0,949.0,108.0,4.3,22.8,1026.0,794.97,602.34
2018,6,16,12,15,948.0,108.0,4.5,22.8,1024.0,751.33,571.04
2018,6,16,12,30,947.0,108.0,4.7,22.8,1022.0,705.95,537.34
2018,6,16,12,45,944.5,108.5,4.95,22.85,1013.0,658.48,501.12
2018,6,16,13,0,942.0,109.0,5.2,22.9,1004.0,609.73,462.74
2018,6,16,13,15,939.5,108.0,5.45,22.7,988.0,558.82,421.91
2018,6,16,13,30,937.0,107.0,5.7,22.5,972.0,507.02,378.99
2018,6,16,13,45,932.0,106.5,5.9,22.25,949.0,453.83,333.68
2018,6,16,14,0,927.0,106.0,6.1,22.0,926.0,400.37,287.02
2018,6,16,14,15,920.5,105.0,6.25,21.55,896.5,346.07,239.19
2018,6,16,14,30,914.0,104.0,6.4,21.1,867.0,292.06,191.7
2018,6,16,14,45,906.5,103.0,6.6,20.7,832.5,238.37,146.16
2018,6,16,15,0,899.0,102.0,6.8,20.3,798.0,185.46,105.66
2018,6,16,15,15,888.0,99.5,6.8,20.3,757.0,132.39,73.87
2018,6,16,15,30,877.0,97.0,6.8,20.3,716.0,81.46,63.66
2018,6,16,15,45,864.0,95.0,6.95,19.0,672.0,80.63,63.48
2018,6,16,16,0,851.0,93.0,7.1,17.7,628.0,79.66,63.18
2018,6,16,16,15,834.5,90.5,7.05,17.05,581.0,69.08,54.41
2018,6,16,16,30,818.0,88.0,7.0,16.4,534.0,68.34,54.1
2018,6,16,16,45,795.0,84.5,7.0,15.75,484.0,66.73,53.04
2018,6,16,17,0,772.0,81.0,7.0,15.1,434.0,65.04,51.89
2018,6,16,17,15,739.0,77.0,6.9,14.45,382.5,62.78,50.21
2018,6,16,17,30,706.0,73.0,6.8,13.8,331.0,55.46,43.98
2018,6,16,17,45,658.0,69.0,6.7,13.15,280.5,53.15,42.12
2018,6,16,18,0,610.0,65.0,6.6,12.5,230.0,50.88,40.19
2018,6,16,18,15,537.0,58.5,6.35,11.95,182.0,46.47,36.17
2018,6,16,18,30,464.0,52.0,6.1,11.4,134.0,42.07,31.95
2018,6,16,18,45,352.0,43.0,5.9,10.85,94.0,35.34,25.37
2018,6,16,19,0,240.0,34.0,5.7,10.3,54.0,26.41,15.36
2018,6,16,19,15,132.5,20.0,5.55,9.95,30.0,17.07,0.0
2018,6,16,19,30,25.0,6.0,5.4,9.6,6.0,5.12,0.0
2018,6,16,19,45,12.5,3.0,5.3,9.3,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.0,2.15,9.55,9.0,0.0,0.0
2018,6,17,5,0,61.0,16.0,2.2,9.7,18.0,52.99,0.0
2018,6,17,5,15,164.0,31.0,2.25,9.95,48.5,193.63,136.2
2018,6,17,5,30,267.0,46.0,2.3,10.2,79.0,296.86,244.44
2018,6,17,5,45,286.0,50.5,2.35,10.45,100.0,322.05,271.39
2018,6,17,6,0,305.0,55.0,2.4,10.7,121.0,349.57,297.52
2018,6,17,6,15,158.5,71.5,2.45,11.0,106.5,236.18,201.07
2018,6,17,6,30,12.0,88.0,2.5,11.3,92.0,89.46,72.0
2018,6,17,6,45,124.5,122.0,2.5,11.55,172.0,257.84,218.04
2018,6,17,7,0,237.0,156.0,2.5,11.8,252.0,425.76,355.93
2018,6,17,7,15,345.5,157.5,2.45,12.05,318.0,531.09,439.33
2018,6,17,7,30,454.0,159.0,2.4,12.3,384.0,664.61,540.39
2018,6,17,7,45,450.0,169.0,2.35,12.6,411.5,676.86,545.57
2018,6,17,8,0,446.0,179.0,2.3,12.9,439.0,687.1,550.17
2018,6,17,8,15,395.0,217.0,2.25,13.45,461.0,680.1,539.8
2018,6,17,8,30,344.0,255.0,2.2,14.0,483.0,646.67,510.91
2018,6,17,8,45,331.0,288.5,2.15,14.6,519.5,667.25,522.34
2018,6,17,9,0,318.0,322.0,2.1,15.2,556.0,685.2,531.34
2018,6,17,9,15,457.0,280.0,2.0,15.7,636.0,793.55,608.6
2018,6,17,9,30,596.0,238.0,1.9,16.2,716.0,886.09,671.23
2018,6,17,9,45,740.5,178.0,1.85,16.7,796.5,954.72,714.35
2018,6,17,10,0,885.0,118.0,1.8,17.2,877.0,996.73,738.14
2018,6,17,10,15,892.0,118.5,1.8,17.65,903.5,983.53,726.84
2018,6,17,10,30,899.0,119.0,1.8,18.1,930.0,967.0,714.18
2018,6,17,10,45,904.5,119.0,1.8,18.55,950.5,945.32,698.31
2018,6,17,11,0,910.0,119.0,1.8,19.0,971.0,920.5,680.53
2018,6,17,11,15,914.0,119.0,1.85,19.4,984.5,891.34,660.65
2018,6,17,11,30,918.0,119.0,1.9,19.8,998.0,859.34,638.86
2018,6,17,11,45,920.5,118.0,1.95,20.2,1004.0,822.69,613.86
2018,6,17,12,0,923.0,117.0,2.0,20.6,1010.0,783.73,587.16
2018,6,17,12,15,923.5,116.5,2.05,20.9,1009.0,741.65,556.53
2018,6,17,12,30,924.0,116.0,2.1,21.2,1008.0,697.8,523.81
2018,6,17,12,45,923.5,115.5,2.15,21.5,1000.0,651.74,488.68
2018,6,17,13,0,923.0,115.0,2.2,21.8,992.0,604.3,451.61
2018,6,17,13,15,921.0,113.5,2.25,21.95,976.0,554.17,411.79
2018,6,17,13,30,919.0,112.0,2.3,22.1,960.0,503.15,370.11
2018,6,17,13,45,915.0,110.5,2.35,22.25,937.5,450.59,326.1
2018,6,17,14,0,911.0,109.0,2.4,22.4,915.0,397.68,280.77
2018,6,17,14,15,905.0,107.5,2.45,22.45,886.0,344.04,234.33
2018,6,17,14,30,899.0,106.0,2.5,22.5,857.0,290.66,188.18
2018,6,17,14,45,891.5,104.0,2.55,22.55,822.0,237.14,143.57
2018,6,17,15,0,884.0,102.0,2.6,22.6,787.0,184.44,103.76
2018,6,17,15,15,873.0,99.5,2.6,22.6,746.5,132.18,72.88
2018,6,17,15,30,862.0,97.0,2.6,22.6,706.0,81.49,62.99
2018,6,17,15,45,848.0,95.0,2.75,22.4,662.0,80.3,62.27
2018,6,17,16,0,834.0,93.0,2.9,22.2,618.0,69.41,53.34
2018,6,17,16,15,815.0,90.0,3.05,21.9,570.0,68.39,52.73
2018,6,17,16,30,796.0,87.0,3.2,21.6,522.0,67.27,52.03
2018,6,17,16,45,771.5,83.5,3.3,21.3,472.0,65.64,50.9
2018,6,17,17,0,747.0,80.0,3.4,21.0,422.0,63.94,49.69
2018,6,17,17,15,713.0,76.0,3.55,20.35,371.5,61.67,48.04
2018,6,17,17,30,679.0,72.0,3.7,19.7,321.0,54.43,42.03
2018,6,17,17,45,632.0,67.5,3.9,19.1,271.5,51.76,39.89
2018,6,17,18,0,585.0,63.0,4.1,18.5,222.0,49.09,37.65
2018,6,17,18,15,517.5,56.0,4.2,17.55,175.5,44.27,33.42
2018,6,17,18,30,450.0,49.0,4.3,16.6,129.0,39.4,28.94
2018,6,17,18,45,350.0,40.0,4.45,15.7,90.5,32.63,22.53
2018,6,17,19,0,250.0,31.0,4.6,14.8,52.0,25.81,14.68
2018,6,17,19,15,140.5,18.0,4.6,14.1,28.5,15.36,0.0
2018,6,17,19,30,31.0,5.0,4.6,13.4,5.0,4.27,0.0
2018,6,17,19,45,15.5,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,18,4,45,5.0,3.0,2.55,9.3,3.0,0.0,0.0
2018,6,18,5,0,10.0,6.0,2.8,9.6,6.0,11.56,0.0
2018,6,18,5,15,5.0,12.0,2.9,10.15,12.0,13.57,4.26
2018,6,18,5,30,0.0,18.0,3.0,10.7,18.0,14.82,6.79
2018,6,18,5,45,0.0,28.0,3.1,11.25,28.0,23.1,14.15
2018,6,18,6,0,0.0,38.0,3.2,11.8,38.0,31.39,21.47
2018,6,18,6,15,0.0,53.0,3.15,12.35,53.0,43.87,32.3
2018,6,18,6,30,0.0,68.0,3.1,12.9,68.0,57.29,43.75
2018,6,18,6,45,9.5,103.5,3.05,13.45,107.5,101.61,81.7
2018,6,18,7,0,19.0,139.0,3.0,14.0,147.0,146.99,119.67
2018,6,18,7,15,80.0,173.5,2.9,14.6,212.5,258.56,213.03
2018,6,18,7,30,141.0,208.0,2.8,15.2,278.0,377.47,308.22
2018,6,18,7,45,346.0,186.5,2.75,15.8,382.0,571.34,461.84
2018,6,18,8,0,551.0,165.0,2.7,16.4,486.0,775.45,611.91
2018,6,18,8,15,691.5,132.0,2.7,17.0,568.0,891.7,689.35
2018,6,18,8,30,832.0,99.0,2.7,17.6,650.0,989.19,751.65
2018,6,18,8,45,846.5,100.5,2.7,18.15,693.0,992.45,749.41
2018,6,18,9,0,861.0,102.0,2.7,18.7,736.0,1004.79,754.34
2018,6,18,9,15,868.0,105.5,2.75,19.25,773.0,1008.47,754.01
2018,6,18,9,30,875.0,109.0,2.8,19.8,810.0,1008.76,751.64
2018,6,18,9,45,879.5,113.0,2.8,20.35,842.0,1003.62,745.42
2018,6,18,10,0,884.0,117.0,2.8,20.9,874.0,995.03,737.14
2018,6,18,10,15,890.5,118.0,2.9,21.35,901.0,981.94,727.23
2018,6,18,10,30,897.0,119.0,3.0,21.8,928.0,965.51,715.23
2018,6,18,10,45,902.0,119.0,3.1,22.3,948.0,943.48,699.44
2018,6,18,11,0,907.0,119.0,3.2,22.8,968.0,918.34,681.63
2018,6,18,11,15,910.5,119.0,3.35,23.15,981.5,888.89,661.64
2018,6,18,11,30,914.0,119.0,3.5,23.5,995.0,856.66,639.64
2018,6,18,11,45,780.0,211.5,3.6,23.85,962.0,799.76,598.59
2018,6,18,12,0,646.0,304.0,3.7,24.2,929.0,742.23,554.21
2018,6,18,12,15,657.0,294.5,3.85,24.35,929.5,705.48,527.94
2018,6,18,12,30,668.0,285.0,4.0,24.5,930.0,667.0,499.68
2018,6,18,12,45,661.5,286.0,4.15,24.65,920.0,624.0,467.25
2018,6,18,13,0,655.0,287.0,4.3,24.8,910.0,580.87,434.02
2018,6,18,13,15,672.5,271.0,4.4,24.75,901.0,538.18,400.66
2018,6,18,13,30,690.0,255.0,4.5,24.7,892.0,493.67,364.95
2018,6,18,13,45,788.0,189.0,4.6,24.65,899.5,449.89,327.69
2018,6,18,14,0,886.0,123.0,4.7,24.6,907.0,398.91,282.64
2018,6,18,14,15,893.5,113.0,4.75,24.4,881.5,345.05,235.71
2018,6,18,14,30,901.0,103.0,4.8,24.2,856.0,290.09,187.83
2018,6,18,14,45,879.0,108.5,4.9,23.95,817.5,238.47,145.17
2018,6,18,15,0,857.0,114.0,5.0,23.7,779.0,188.99,108.35
2018,6,18,15,15,859.5,105.0,5.0,23.7,742.5,135.28,75.33
2018,6,18,15,30,862.0,96.0,5.0,23.7,706.0,81.76,63.0
2018,6,18,15,45,849.0,93.5,5.05,23.0,662.0,79.41,61.41
2018,6,18,16,0,836.0,91.0,5.1,22.3,618.0,78.14,60.71
2018,6,18,16,15,819.0,87.5,5.1,21.8,570.5,66.77,51.39
2018,6,18,16,30,802.0,84.0,5.1,21.3,523.0,65.28,50.41
2018,6,18,16,45,779.5,80.0,5.1,20.75,473.5,63.24,48.96
2018,6,18,17,0,757.0,76.0,5.1,20.2,424.0,61.08,47.39
2018,6,18,17,15,725.5,72.5,5.05,19.55,374.0,59.1,45.98
2018,6,18,17,30,694.0,69.0,5.0,18.9,324.0,57.08,44.49
2018,6,18,17,45,650.5,64.0,4.95,18.2,274.5,49.3,37.87
2018,6,18,18,0,607.0,59.0,4.9,17.5,225.0,46.13,35.19
2018,6,18,18,15,542.5,52.5,4.7,16.75,178.5,41.58,31.16
2018,6,18,18,30,478.0,46.0,4.5,16.0,132.0,37.0,26.91
2018,6,18,18,45,379.0,38.0,4.3,15.3,93.0,30.97,21.15
2018,6,18,19,0,280.0,30.0,4.1,14.6,54.0,24.94,14.11
2018,6,18,19,15,158.5,18.0,4.0,14.15,30.0,15.36,0.0
2018,6,18,19,30,37.0,6.0,3.9,13.7,6.0,5.12,0.0
2018,6,18,19,45,18.5,3.0,3.8,13.2,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,4,45,25.5,6.5,2.85,9.5,7.5,0.0,0.0
2018,6,19,5,0,51.0,13.0,2.9,9.7,15.0,43.92,0.0
2018,6,19,5,15,133.5,27.0,2.95,10.05,41.5,164.48,114.03
2018,6,19,5,30,216.0,41.0,3.0,10.4,68.0,251.08,206.88
2018,6,19,5,45,383.0,45.5,3.0,10.8,118.5,395.2,332.82
2018,6,19,6,0,550.0,50.0,3.0,11.2,169.0,549.11,459.79
2018,6,19,6,15,604.0,55.5,3.0,11.55,217.0,619.49,515.76
2018,6,19,6,30,658.0,61.0,3.0,11.9,265.0,686.1,566.5
2018,6,19,6,45,696.0,65.0,3.0,12.25,315.5,743.72,608.22
2018,6,19,7,0,734.0,69.0,3.0,12.6,366.0,800.97,648.11
2018,6,19,7,15,744.5,76.5,3.0,12.95,412.0,835.9,670.4
2018,6,19,7,30,755.0,84.0,3.0,13.3,458.0,868.49,690.62
2018,6,19,7,45,794.5,82.5,3.0,13.7,512.0,915.69,720.76
2018,6,19,8,0,834.0,81.0,3.0,14.1,566.0,949.66,740.89
2018,6,19,8,15,851.0,82.5,3.0,14.75,612.5,973.98,753.48
2018,6,19,8,30,868.0,84.0,3.0,15.4,659.0,995.5,764.14
2018,6,19,8,45,881.5,86.0,3.0,16.05,702.5,1011.02,770.71
2018,6,19,9,0,895.0,88.0,3.0,16.7,746.0,1023.3,775.2
2018,6,19,9,15,907.0,88.5,3.0,17.45,785.5,1028.93,775.05
2018,6,19,9,30,919.0,89.0,3.0,18.2,825.0,1031.12,772.82
2018,6,19,9,45,928.5,89.0,3.0,18.95,858.5,1026.75,766.42
2018,6,19,10,0,938.0,89.0,3.0,19.7,892.0,1018.87,757.93
2018,6,19,10,15,943.5,89.5,3.05,20.3,919.0,1004.12,745.97
2018,6,19,10,30,949.0,90.0,3.1,20.9,946.0,985.95,731.93
2018,6,19,10,45,953.0,90.5,3.15,21.5,966.5,963.03,714.87
2018,6,19,11,0,957.0,91.0,3.2,22.1,987.0,936.88,695.78
2018,6,19,11,15,959.5,91.0,3.25,22.5,1000.0,905.86,674.0
2018,6,19,11,30,962.0,91.0,3.3,22.9,1013.0,871.96,650.3
2018,6,19,11,45,964.0,91.5,3.4,23.35,1020.0,835.4,624.87
2018,6,19,12,0,966.0,92.0,3.5,23.8,1027.0,796.34,597.59
2018,6,19,12,15,962.5,94.0,3.55,24.0,1024.5,752.35,565.95
2018,6,19,12,30,959.0,96.0,3.6,24.2,1022.0,706.68,531.43
2018,6,19,12,45,952.5,100.0,3.7,24.45,1012.5,659.22,494.86
2018,6,19,13,0,946.0,104.0,3.8,24.7,1003.0,610.67,456.57
2018,6,19,13,15,944.0,103.0,3.95,24.75,987.5,559.97,416.17
2018,6,19,13,30,942.0,102.0,4.1,24.8,972.0,508.3,373.8
2018,6,19,13,45,939.0,100.5,4.2,24.85,950.0,455.1,329.01
2018,6,19,14,0,936.0,99.0,4.3,24.9,928.0,401.42,282.79
2018,6,19,14,15,930.0,98.0,4.4,24.7,898.5,346.9,235.58
2018,6,19,14,30,924.0,97.0,4.5,24.5,869.0,292.61,188.61
2018,6,19,14,45,915.5,95.5,4.65,24.3,833.5,237.97,143.02
2018,6,19,15,0,907.0,94.0,4.8,24.1,798.0,184.24,102.29
2018,6,19,15,15,896.5,92.0,4.8,24.1,757.5,131.15,70.52
2018,6,19,15,30,886.0,90.0,4.8,24.1,717.0,79.58,61.07
2018,6,19,15,45,872.5,88.0,4.9,23.3,672.5,76.54,58.93
2018,6,19,16,0,859.0,86.0,5.0,22.5,628.0,75.46,58.39
2018,6,19,16,15,842.5,83.0,5.05,21.8,580.5,73.56,57.15
2018,6,19,16,30,826.0,80.0,5.1,21.1,533.0,62.91,48.42
2018,6,19,16,45,803.0,77.0,5.1,20.45,483.0,61.44,47.47
2018,6,19,17,0,780.0,74.0,5.1,19.8,433.0,59.9,46.45
2018,6,19,17,15,749.5,70.0,5.1,18.85,382.0,57.46,44.68
2018,6,19,17,30,719.0,66.0,5.1,17.9,331.0,54.96,42.8
2018,6,19,17,45,676.5,61.5,5.05,16.95,281.0,51.87,40.35
2018,6,19,18,0,634.0,57.0,5.0,16.0,231.0,44.78,34.23
2018,6,19,18,15,570.5,51.5,4.9,15.2,184.0,40.95,30.81
2018,6,19,18,30,507.0,46.0,4.8,14.4,137.0,37.13,27.22
2018,6,19,18,45,407.5,38.0,4.65,13.55,97.0,31.05,21.41
2018,6,19,19,0,308.0,30.0,4.5,12.7,57.0,24.98,14.37
2018,6,19,19,15,175.5,18.0,4.45,12.3,31.5,15.36,0.0
2018,6,19,19,30,43.0,6.0,4.4,11.9,6.0,5.12,0.0
2018,6,19,19,45,21.5,3.0,4.35,11.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,20,4,45,78.0,8.0,3.55,8.3,10.5,0.0,0.0
2018,6,20,5,0,156.0,16.0,3.7,8.5,21.0,113.98,0.0
2018,6,20,5,15,291.0,25.5,3.75,9.0,54.0,271.5,190.89
2018,6,20,5,30,426.0,35.0,3.8,9.5,87.0,398.64,329.78
2018,6,20,5,45,509.0,41.0,3.9,10.0,131.0,485.97,408.23
2018,6,20,6,0,592.0,47.0,4.0,10.5,175.0,571.68,480.86
2018,6,20,6,15,645.5,52.0,4.05,11.1,224.5,643.41,538.58
2018,6,20,6,30,699.0,57.0,4.1,11.7,274.0,716.5,594.48
2018,6,20,6,45,736.5,61.0,4.1,12.25,325.5,774.73,636.5
2018,6,20,7,0,774.0,65.0,4.1,12.8,377.0,832.53,676.61
2018,6,20,7,15,801.0,68.0,4.1,13.4,428.5,878.13,706.27
2018,6,20,7,30,828.0,71.0,4.1,14.0,480.0,911.26,726.14
2018,6,20,7,45,849.0,73.5,4.1,14.6,530.5,946.42,747.13
2018,6,20,8,0,870.0,76.0,4.1,15.2,581.0,979.21,766.07
2018,6,20,8,15,886.0,77.5,4.1,15.8,628.5,1003.03,778.49
2018,6,20,8,30,902.0,79.0,4.1,16.4,676.0,1023.91,788.88
2018,6,20,8,45,914.0,80.5,4.05,17.0,719.5,1037.56,793.98
2018,6,20,9,0,926.0,82.0,4.0,17.6,763.0,1047.87,796.92
2018,6,20,9,15,929.0,87.0,4.0,18.2,800.5,1049.63,794.56
2018,6,20,9,30,932.0,92.0,4.0,18.8,838.0,1047.73,789.96
2018,6,20,9,45,931.0,99.0,4.0,19.35,870.0,1040.33,782.03
2018,6,20,10,0,930.0,106.0,4.0,19.9,902.0,1029.24,771.85
2018,6,20,10,15,937.0,106.5,4.1,20.3,930.0,1015.66,761.29
2018,6,20,10,30,944.0,107.0,4.2,20.7,958.0,998.6,748.5
2018,6,20,10,45,949.0,107.0,4.3,21.1,979.0,975.79,731.92
2018,6,20,11,0,954.0,107.0,4.4,21.5,1000.0,949.73,713.22
2018,6,20,11,15,957.0,107.0,4.5,21.7,1013.5,918.81,691.93
2018,6,20,11,30,960.0,107.0,4.6,21.9,1027.0,884.98,668.69
2018,6,20,11,45,962.5,107.0,4.75,22.05,1034.0,848.04,643.57
2018,6,20,12,0,965.0,107.0,4.9,22.2,1041.0,808.6,616.43
2018,6,20,12,15,966.0,106.0,5.0,22.2,1040.0,765.04,584.77
2018,6,20,12,30,967.0,105.0,5.1,22.2,1039.0,719.57,550.27
2018,6,20,12,45,966.5,104.0,5.2,22.2,1030.5,671.43,512.9
2018,6,20,13,0,966.0,103.0,5.3,22.2,1022.0,621.84,473.41
2018,6,20,13,15,963.0,103.0,5.35,22.05,1006.0,570.38,431.5
2018,6,20,13,30,960.0,103.0,5.4,21.9,990.0,518.0,387.69
2018,6,20,13,45,956.0,101.5,5.5,21.7,966.5,463.45,341.17
2018,6,20,14,0,952.0,100.0,5.6,21.5,943.0,408.51,293.21
2018,6,20,14,15,946.5,98.5,5.6,21.2,913.5,352.94,244.06
2018,6,20,14,30,941.0,97.0,5.6,20.9,884.0,297.54,195.15
2018,6,20,14,45,933.5,95.5,5.6,20.6,848.5,242.14,147.97
2018,6,20,15,0,926.0,94.0,5.6,20.3,813.0,187.55,105.74
2018,6,20,15,15,915.5,92.0,5.6,20.3,772.0,133.41,72.62
2018,6,20,15,30,905.0,90.0,5.6,20.3,731.0,80.8,63.07
2018,6,20,15,45,892.0,88.0,5.55,19.55,686.0,76.92,60.16
2018,6,20,16,0,879.0,86.0,5.5,18.8,641.0,75.82,59.6
2018,6,20,16,15,863.5,83.0,5.45,18.25,593.0,73.92,58.29
2018,6,20,16,30,848.0,80.0,5.4,17.7,545.0,71.87,56.85
2018,6,20,16,45,826.5,76.5,5.3,17.15,494.5,61.42,48.09
2018,6,20,17,0,805.0,73.0,5.2,16.6,444.0,59.49,46.7
2018,6,20,17,15,775.0,69.0,5.1,15.95,392.0,57.0,44.81
2018,6,20,17,30,745.0,65.0,5.0,15.3,340.0,54.43,42.8
2018,6,20,17,45,703.0,60.5,4.9,14.7,289.0,51.29,40.21
2018,6,20,18,0,661.0,56.0,4.8,14.1,238.0,48.11,37.48
2018,6,20,18,15,598.0,50.5,4.6,13.45,190.0,40.32,30.49
2018,6,20,18,30,535.0,45.0,4.4,12.8,142.0,36.43,26.8
2018,6,20,18,45,435.5,37.0,4.25,12.2,100.5,30.28,20.88
2018,6,20,19,0,336.0,29.0,4.1,11.6,59.0,24.12,13.84
2018,6,20,19,15,193.0,17.5,4.05,11.15,32.5,14.59,0.0
2018,6,20,19,30,50.0,6.0,4.0,10.7,6.0,5.12,0.0
2018,6,20,19,45,25.0,3.0,4.0,10.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,6,21,4,45,78.5,8.0,3.0,7.7,10.5,0.0,0.0
2018,6,21,5,0,157.0,16.0,3.2,8.0,21.0,114.53,0.0
2018,6,21,5,15,295.0,25.5,3.25,8.5,54.5,273.66,191.11
2018,6,21,5,30,433.0,35.0,3.3,9.0,88.0,403.5,333.51
2018,6,21,5,45,517.5,42.0,3.35,9.55,133.0,493.64,413.99
2018,6,21,6,0,602.0,49.0,3.4,10.1,178.0,589.1,493.85
2018,6,21,6,15,655.5,53.5,3.4,10.7,227.5,653.41,545.06
2018,6,21,6,30,709.0,58.0,3.4,11.3,277.0,726.27,600.14
2018,6,21,6,45,746.0,62.0,3.35,11.9,329.0,784.39,641.22
2018,6,21,7,0,783.0,66.0,3.3,12.5,381.0,842.02,680.22
2018,6,21,7,15,809.5,68.5,3.25,13.15,432.5,886.7,708.24
2018,6,21,7,30,836.0,71.0,3.2,13.8,484.0,918.87,726.54
2018,6,21,7,45,856.0,74.0,3.2,14.45,534.5,953.86,746.85
2018,6,21,8,0,876.0,77.0,3.2,15.1,585.0,986.41,765.06
2018,6,21,8,15,891.5,79.0,3.15,15.8,632.5,1010.43,776.6
2018,6,21,8,30,907.0,81.0,3.1,16.5,680.0,1031.45,786.05
2018,6,21,8,45,919.0,82.5,3.05,17.15,724.0,1045.11,790.67
2018,6,21,9,0,931.0,84.0,3.0,17.8,768.0,1055.41,793.18
2018,6,21,9,15,940.5,85.0,3.0,18.45,807.0,1059.11,791.92
2018,6,21,9,30,950.0,86.0,3.0,19.1,846.0,1059.26,788.55
2018,6,21,9,45,958.0,86.5,2.95,19.75,880.0,1053.76,781.19
2018,6,21,10,0,966.0,87.0,2.9,20.4,914.0,1044.66,771.72
2018,6,21,10,15,972.0,88.5,2.9,21.0,942.5,1031.06,760.15
2018,6,21,10,30,978.0,90.0,2.9,21.6,971.0,1013.87,746.44
2018,6,21,10,45,982.0,90.0,2.9,22.2,991.5,989.81,728.41
2018,6,21,11,0,986.0,90.0,2.9,22.8,1012.0,962.46,708.39
2018,6,21,11,15,988.5,90.5,2.95,23.2,1026.0,931.1,686.75
2018,6,21,11,30,991.0,91.0,3.0,23.6,1040.0,896.75,663.11
2018,6,21,11,45,992.0,91.0,3.1,24.0,1046.0,857.97,636.74
2018,6,21,12,0,993.0,91.0,3.2,24.4,1052.0,816.72,608.51
2018,6,21,12,15,988.5,94.0,3.35,24.65,1049.5,771.8,577.11
2018,6,21,12,30,984.0,97.0,3.5,24.9,1047.0,725.15,542.49
2018,6,21,12,45,977.0,100.5,3.6,25.15,1037.0,675.87,504.9
2018,6,21,13,0,970.0,104.0,3.7,25.4,1027.0,625.52,465.59
2018,6,21,13,15,967.5,103.0,3.85,25.45,1010.5,573.4,424.4
2018,6,21,13,30,965.0,102.0,4.0,25.5,994.0,520.33,381.22
2018,6,21,13,45,961.0,101.5,4.15,25.5,971.5,466.23,336.07
2018,6,21,14,0,957.0,101.0,4.3,25.5,949.0,411.71,289.43
2018,6,21,14,15,951.0,99.0,4.35,25.35,918.5,355.37,240.83
2018,6,21,14,30,945.0,97.0,4.4,25.2,888.0,299.28,192.46
2018,6,21,14,45,937.5,95.5,4.5,25.0,852.5,243.66,146.09
2018,6,21,15,0,930.0,94.0,4.6,24.8,817.0,188.84,104.46
2018,6,21,15,15,919.5,92.5,4.6,24.8,776.0,134.77,71.94
2018,6,21,15,30,909.0,91.0,4.6,24.8,735.0,82.21,63.07
2018,6,21,15,45,896.0,89.0,4.6,24.2,690.0,77.6,59.58
2018,6,21,16,0,883.0,87.0,4.6,23.6,645.0,76.52,59.0
2018,6,21,16,15,865.5,84.0,4.6,23.1,596.0,74.59,57.7
2018,6,21,16,30,848.0,81.0,4.6,22.6,547.0,72.52,56.26
2018,6,21,16,45,825.0,78.0,4.6,22.1,496.0,62.44,47.99
2018,6,21,17,0,802.0,75.0,4.6,21.6,445.0,60.9,46.96
2018,6,21,17,15,771.0,71.5,4.55,20.8,393.0,58.84,45.51
2018,6,21,17,30,740.0,68.0,4.5,20.0,341.0,56.74,43.98
2018,6,21,17,45,696.5,63.0,4.45,19.2,289.5,53.26,41.18
2018,6,21,18,0,653.0,58.0,4.4,18.4,238.0,45.68,34.67
2018,6,21,18,15,587.0,52.5,4.2,17.45,189.5,41.83,31.3
2018,6,21,18,30,521.0,47.0,4.0,16.5,141.0,38.01,27.76
2018,6,21,18,45,417.5,38.5,3.85,15.55,99.5,31.49,21.62
2018,6,21,19,0,314.0,30.0,3.7,14.6,58.0,24.95,14.35
2018,6,21,19,15,178.5,18.0,3.65,14.1,32.0,15.02,0.0
2018,6,21,19,30,43.0,6.0,3.6,13.6,6.0,5.12,0.0
2018,6,21,19,45,21.5,3.0,3.55,13.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,22,4,45,65.5,8.0,1.95,8.7,10.0,0.0,0.0
2018,6,22,5,0,131.0,16.0,2.1,9.1,20.0,97.74,0.0
2018,6,22,5,15,264.0,26.0,2.2,9.75,52.0,252.1,172.99
2018,6,22,5,30,397.0,36.0,2.3,10.4,84.0,378.12,310.06
2018,6,22,5,45,484.0,43.5,2.4,11.05,128.5,469.64,390.51
2018,6,22,6,0,571.0,51.0,2.5,11.7,173.0,566.65,470.58
2018,6,22,6,15,627.5,56.5,2.4,12.5,223.0,639.93,527.11
2018,6,22,6,30,684.0,62.0,2.3,13.3,273.0,709.21,577.34
2018,6,22,6,45,722.5,66.0,2.2,14.15,324.5,768.17,617.05
2018,6,22,7,0,761.0,70.0,2.1,15.0,376.0,826.68,654.44
2018,6,22,7,15,789.5,73.5,2.0,16.1,428.0,874.19,681.71
2018,6,22,7,30,818.0,77.0,1.9,17.2,480.0,920.1,706.72
2018,6,22,7,45,839.0,80.0,1.8,18.35,530.5,955.99,723.83
2018,6,22,8,0,860.0,83.0,1.7,19.5,581.0,977.96,731.2
2018,6,22,8,15,875.5,85.5,1.7,20.55,628.5,1002.34,741.74
2018,6,22,8,30,891.0,88.0,1.7,21.6,676.0,1023.75,750.2
2018,6,22,8,45,903.5,89.5,1.7,22.65,719.5,1037.74,753.91
2018,6,22,9,0,916.0,91.0,1.7,23.7,763.0,1048.43,755.68
2018,6,22,9,15,924.0,93.5,1.75,24.7,802.0,1052.26,754.17
2018,6,22,9,30,932.0,96.0,1.8,25.7,841.0,1052.53,750.66
2018,6,22,9,45,937.5,98.0,1.8,26.65,874.0,1046.16,742.66
2018,6,22,10,0,943.0,100.0,1.8,27.6,907.0,1036.24,732.73
2018,6,22,10,15,949.0,101.5,1.85,28.45,935.0,1022.74,721.75
2018,6,22,10,30,955.0,103.0,1.9,29.3,963.0,1005.7,708.76
2018,6,22,10,45,959.5,103.5,1.95,30.15,984.0,982.84,692.29
2018,6,22,11,0,964.0,104.0,2.0,31.0,1005.0,956.69,673.9
2018,6,22,11,15,966.5,104.0,2.1,31.35,1018.5,925.2,654.06
2018,6,22,11,30,969.0,104.0,2.2,31.7,1032.0,890.8,632.25
2018,6,22,11,45,970.5,104.0,2.25,32.1,1038.5,852.9,607.49
2018,6,22,12,0,972.0,104.0,2.3,32.5,1045.0,812.55,581.02
2018,6,22,12,15,970.5,104.5,2.45,32.65,1043.0,768.27,551.76
2018,6,22,12,30,969.0,105.0,2.6,32.8,1041.0,722.2,519.63
2018,6,22,12,45,965.5,106.0,2.75,32.9,1031.5,673.69,484.92
2018,6,22,13,0,962.0,107.0,2.9,33.0,1022.0,623.92,448.23
2018,6,22,13,15,958.5,106.5,3.1,32.95,1005.5,572.01,409.23
2018,6,22,13,30,955.0,106.0,3.3,32.9,989.0,519.25,368.24
2018,6,22,13,45,949.5,105.0,3.45,32.85,965.0,464.67,324.52
2018,6,22,14,0,944.0,104.0,3.6,32.8,941.0,409.85,279.45
2018,6,22,14,15,937.0,103.0,3.7,32.55,911.0,354.54,233.41
2018,6,22,14,30,930.0,102.0,3.8,32.3,881.0,299.56,187.56
2018,6,22,14,45,921.5,100.5,3.95,32.1,845.0,244.5,143.08
2018,6,22,15,0,913.0,99.0,4.1,31.9,809.0,190.35,103.15
2018,6,22,15,15,902.0,97.0,4.1,31.9,768.0,136.79,71.67
2018,6,22,15,30,891.0,95.0,4.1,31.9,727.0,84.79,63.26
2018,6,22,15,45,876.5,92.5,4.25,31.05,681.5,79.32,59.27
2018,6,22,16,0,862.0,90.0,4.4,30.2,636.0,77.98,58.57
2018,6,22,16,15,843.0,88.0,4.45,29.6,587.5,67.45,50.25
2018,6,22,16,30,824.0,86.0,4.5,29.0,539.0,66.94,50.15
2018,6,22,16,45,800.5,82.0,4.5,28.35,488.0,64.91,48.78
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,62.77,47.31
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,60.8,46.03
2018,6,22,17,30,712.0,71.0,4.4,25.7,334.0,58.81,44.68
2018,6,22,17,45,667.0,66.0,4.35,24.75,283.5,50.88,38.18
2018,6,22,18,0,622.0,61.0,4.3,23.8,233.0,47.73,35.64
2018,6,22,18,15,555.5,55.0,4.15,22.65,185.5,43.61,32.14
2018,6,22,18,30,489.0,49.0,4.0,21.5,138.0,39.5,28.44
2018,6,22,18,45,386.5,40.5,3.9,20.35,97.5,33.1,22.52
2018,6,22,19,0,284.0,32.0,3.8,19.2,57.0,26.69,15.44
2018,6,22,19,15,160.0,19.0,3.75,18.6,31.5,14.87,0.0
2018,6,22,19,30,36.0,6.0,3.7,18.0,6.0,5.12,0.0
2018,6,22,19,45,18.0,3.0,3.65,17.35,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,99.36,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,256.69,170.36
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,386.52,308.83
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,476.42,385.75
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,571.9,462.22
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,637.85,512.47
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,712.11,566.25
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,770.51,606.35
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,828.54,644.74
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,873.0,672.06
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,905.09,690.24
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,939.86,709.44
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,972.28,726.68
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,995.87,738.56
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,1016.5,748.51
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,1030.3,754.04
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,1040.79,757.54
