Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,301.7,244.59
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,396.07,331.11
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,496.06,415.9
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,572.46,477.86
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,651.09,538.49
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,713.53,583.69
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,776.15,627.07
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,826.75,660.21
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,870.56,687.55
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,909.78,710.99
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,946.75,732.42
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,975.56,748.02
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,1001.52,761.6
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,1006.73,761.01
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,1021.11,766.91
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,1022.19,764.85
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,1019.65,760.68
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,1010.14,751.92
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,997.04,741.03
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,986.82,733.41
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,973.19,723.56
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,953.88,709.47
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,931.31,693.3
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,902.98,674.07
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,871.76,652.81
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,836.61,628.83
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,799.01,602.97
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,755.89,571.35
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,711.31,538.02
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,663.36,501.43
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,614.72,463.4
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,565.95,424.44
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,516.35,383.7
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,464.61,340.28
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,412.47,295.48
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,359.33,249.3
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,306.41,203.26
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,253.7,158.84
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,192.77,111.56
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,140.49,78.55
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,90.07,70.19
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,81.9,63.75
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,80.95,63.34
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,79.48,62.4
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,77.85,61.34
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,75.61,59.76
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,66.92,52.6
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,64.53,50.84
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,62.04,48.96
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,58.22,45.83
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,54.29,42.5
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,49.32,38.08
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,44.28,33.4
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,35.97,25.59
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,25.64,15.06
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,15.22,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,5.12,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,56.49,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,194.52,90.44
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,317.35,257.37
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,369.38,310.04
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,422.17,357.35
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,255.74,218.48
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,40.52,29.31
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,64.33,49.74
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,90.37,71.65
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,187.57,154.48
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,276.62,227.96
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,410.57,336.67
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,548.72,443.83
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,723.85,577.45
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,889.52,694.18
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,922.39,712.78
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,952.37,730.19
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,984.57,749.8
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,1007.79,763.17
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,1010.28,762.24
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,1009.26,759.24
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,998.49,750.12
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,984.24,738.86
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,963.24,723.45
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,938.97,705.91
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,910.28,686.21
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,878.6,664.73
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,842.45,639.51
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,803.76,612.35
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,761.04,581.5
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,716.4,547.61
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,669.4,511.05
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,620.91,472.43
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,570.11,430.99
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,518.21,387.59
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,464.28,341.58
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,409.74,293.99
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,354.36,245.14
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,299.03,196.31
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,243.76,148.95
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,189.04,106.02
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,134.71,71.78
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,81.82,63.6
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,73.24,56.72
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,72.09,56.07
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,70.11,54.68
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,67.99,53.15
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,65.97,51.72
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,56.63,43.9
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,54.04,41.92
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,51.37,39.81
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,48.92,37.85
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,46.48,35.8
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,42.2,31.98
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,34.82,25.23
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,29.45,20.06
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,24.13,13.9
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,14.58,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,5.12,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,91.24,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,243.83,104.68
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,386.06,311.29
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,468.9,389.23
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,567.29,472.21
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,639.32,529.9
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,712.85,585.57
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,770.84,626.4
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,828.49,665.13
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,863.94,685.91
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,907.86,712.06
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,942.68,731.39
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,975.16,748.75
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,998.32,758.8
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,1018.52,766.78
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,1031.99,769.62
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,1042.13,770.26
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,1047.27,769.22
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,1048.85,766.09
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,1044.17,758.3
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,1035.9,748.48
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,1021.11,736.38
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,1002.82,722.31
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,979.73,704.57
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,953.34,684.95
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,921.5,663.83
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,886.75,640.8
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,849.29,615.92
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,809.28,589.23
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,765.48,560.56
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,719.85,528.12
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,671.09,492.14
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,621.19,454.34
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,570.23,415.27
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,518.25,374.08
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,463.98,329.82
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,409.22,283.95
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,353.42,236.68
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,297.8,189.39
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,242.07,143.28
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,187.06,101.5
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,133.04,68.51
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,80.45,60.76
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,71.69,53.9
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,70.19,52.93
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,68.14,51.49
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,65.95,49.93
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,63.54,48.18
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,61.01,46.3
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,51.76,38.73
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,49.77,37.28
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,46.62,34.77
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,40.11,29.25
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,27.7,18.51
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,15.99,8.25
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,11.88,4.53
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,7.71,0.48
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,4.28,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,0.85,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,8.22,1.41
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,10.69,3.55
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,26.02,16.7
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,41.45,29.77
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,112.57,90.04
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,208.27,168.54
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,127.75,101.29
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,70.65,53.16
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,86.92,66.3
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,103.56,79.48
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,75.56,56.31
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,49.08,34.51
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,55.8,39.76
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,62.55,44.95
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,143.5,109.27
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,239.18,182.69
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,394.54,301.33
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,542.33,408.15
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,740.23,549.45
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,883.07,642.98
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,863.89,628.08
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,840.91,612.08
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,813.1,592.96
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,781.73,571.37
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,739.21,542.25
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,695.16,510.31
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,650.27,477.08
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,603.25,441.31
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,552.89,402.34
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,502.19,361.98
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,450.72,319.97
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,400.28,277.9
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,348.35,234.19
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,297.09,190.99
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,240.92,143.86
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,181.6,97.61
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,128.7,65.44
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,77.21,57.71
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,69.12,51.47
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,67.9,50.81
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,70.61,53.37
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,64.83,48.87
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,61.54,46.43
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,58.02,43.76
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,55.57,41.99
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,53.05,40.11
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,48.27,36.23
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,48.02,36.16
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,44.94,33.46
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,40.42,29.34
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,31.87,21.51
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,23.2,12.62
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,13.25,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,3.41,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,73.34,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,227.93,71.93
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,376.5,298.03
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,457.86,375.02
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,554.54,455.74
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,627.2,512.88
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,701.6,568.04
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,759.3,607.95
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,816.75,645.85
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,852.56,667.08
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,896.91,693.78
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,931.7,713.1
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,964.2,730.55
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,989.06,743.61
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,1010.98,754.71
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,1025.55,760.81
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,1036.8,764.85
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,1041.54,765.22
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,1042.74,763.46
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,1037.28,757.52
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,1028.24,749.46
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,1014.17,738.86
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,996.6,726.1
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,972.19,708.66
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,944.56,689.21
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,915.34,669.7
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,882.99,648.03
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,845.67,622.58
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,805.79,595.31
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,761.95,565.04
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,716.35,531.24
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,666.23,493.09
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,615.8,454.02
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,555.6,407.39
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,501.36,364.58
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,444.29,319.69
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,396.21,281.43
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,345.23,239.58
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,294.02,197.25
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,258.99,171.44
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,227.26,151.02
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,182.35,120.55
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,136.4,106.19
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,95.48,73.42
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,76.9,58.54
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,81.69,62.9
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,89.66,69.97
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,74.41,57.56
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,63.61,48.78
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,56.16,42.76
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,48.23,36.22
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,45.3,33.9
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,42.33,31.45
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,38.79,28.36
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,35.29,25.13
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,27.41,17.89
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,22.44,12.1
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,14.08,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,5.12,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,74.75,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,228.7,57.7
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,378.47,301.72
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,459.36,380.37
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,555.78,462.29
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,627.29,519.75
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,700.42,575.17
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,758.39,616.05
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,816.08,654.78
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,850.19,675.82
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,892.82,702.5
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,926.78,722.2
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,958.38,739.97
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,983.32,752.89
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,1005.29,763.75
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,1019.41,769.27
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,1030.21,772.69
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,1034.17,772.43
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,1034.56,769.99
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,1028.86,763.35
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,1019.58,754.56
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,1006.6,744.36
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,990.13,732.13
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,967.29,715.48
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,941.21,696.76
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,911.66,676.66
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,879.13,654.46
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,842.9,629.32
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,804.09,602.3
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,761.19,572.25
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,716.32,538.75
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,668.3,502.04
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,618.83,463.29
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,567.41,422.05
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,515.06,378.99
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,460.86,333.43
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,406.27,286.51
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,350.84,238.41
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,295.55,190.4
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,240.43,144.04
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,186.12,102.28
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,132.07,68.9
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,79.4,60.45
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,71.88,54.57
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,70.68,53.91
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,68.99,52.77
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,67.16,51.53
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,64.79,49.81
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,55.05,41.76
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,52.81,40.13
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,50.51,38.41
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,47.65,36.12
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,44.77,33.72
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,40.47,29.95
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,36.15,25.98
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,27.8,18.29
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,22.42,12.08
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,14.08,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,5.12,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,69.41,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,220.73,37.97
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,369.68,293.67
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,451.39,373.58
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,549.05,456.4
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,621.55,514.61
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,695.78,570.76
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,754.07,612.02
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,812.12,651.2
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,847.34,671.83
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,891.09,697.85
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,924.99,716.18
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,956.55,732.45
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,980.95,743.48
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,1002.39,752.41
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,1017.01,756.29
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,1028.32,758.04
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,1032.21,756.63
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,1032.56,753.15
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,1026.78,745.46
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,1017.47,735.74
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,1003.61,723.9
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,986.29,710.03
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,964.17,692.86
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,938.79,673.78
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,908.41,653.35
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,875.12,630.99
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,838.33,605.86
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,799.06,579.01
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,756.39,550.27
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,711.75,518.22
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,664.73,483.63
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,616.18,446.98
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,565.16,407.9
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,513.13,366.83
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,459.31,323.27
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,405.04,278.22
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,350.07,232.03
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,295.22,185.76
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,239.98,140.55
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,185.51,99.7
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,131.79,67.36
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,79.49,59.2
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,72.15,53.63
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,70.66,52.77
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,68.66,51.44
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,66.51,49.98
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,63.8,48.03
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,60.94,45.95
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,51.38,38.19
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,49.02,36.46
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,46.11,34.19
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,43.17,31.8
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,38.79,28.02
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,34.39,24.05
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,26.57,16.94
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,21.56,11.11
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,13.66,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,5.12,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,78.14,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,233.44,17.83
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,378.27,296.46
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,470.47,385.8
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,567.63,468.41
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,639.35,525.64
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,712.74,580.72
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,770.56,621.03
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,818.16,651.87
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,863.33,679.12
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,907.05,704.29
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,941.56,721.87
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,973.65,737.3
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,998.33,747.93
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,1020.01,756.41
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,1034.8,760.61
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,1046.22,762.72
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,1050.34,760.69
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,1050.8,756.56
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,1045.14,749.1
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,1035.8,739.57
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,1022.61,729.33
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,1005.84,716.98
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,982.65,700.83
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,956.14,682.68
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,925.6,663.38
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,892.04,641.95
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,854.43,617.39
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,814.25,590.95
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,770.73,562.44
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,725.2,530.22
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,676.56,494.81
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,626.48,457.28
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,574.41,417.39
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,521.29,375.39
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,466.15,330.61
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,410.59,284.33
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,354.36,236.83
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,298.29,189.24
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,241.75,142.55
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,185.93,100.3
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,131.41,67.3
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,78.31,58.9
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,71.62,53.87
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,70.4,53.3
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,68.36,51.94
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,66.16,50.46
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,63.74,48.75
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,61.18,46.92
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,52.35,39.68
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,50.76,38.61
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,47.47,35.98
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,44.12,33.21
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,40.18,29.75
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,36.26,26.12
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,27.88,18.38
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,22.48,11.98
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,14.08,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,5.12,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,69.9,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,220.32,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,372.41,291.81
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,455.26,374.72
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,554.24,458.64
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,627.42,517.25
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,702.36,573.75
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,761.14,614.92
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,819.72,653.86
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,855.8,674.98
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,900.41,701.45
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,935.44,720.38
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,968.16,737.32
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,992.08,747.86
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,1013.05,756.38
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,1028.43,761.77
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,1040.45,765.08
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,1044.13,763.29
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,1044.17,759.42
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,1037.61,751.39
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,1027.41,741.32
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,1014.3,730.61
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,997.66,717.8
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,975.18,701.28
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,949.4,682.77
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,919.07,662.9
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,885.74,640.93
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,848.44,615.73
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,808.6,588.72
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,765.32,559.37
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,720.02,526.54
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,672.28,491.13
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,622.98,453.61
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,570.8,413.47
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,517.6,371.29
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,462.95,326.71
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,407.83,280.62
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,351.84,233.43
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,296.01,186.23
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,240.17,140.45
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,185.14,99.18
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,130.67,66.54
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,77.57,57.83
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,71.78,53.56
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,70.86,53.22
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,69.43,52.41
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,67.89,51.5
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,65.49,49.86
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,55.8,42.0
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,53.93,40.75
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,52.03,39.43
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,48.81,36.9
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,45.55,34.23
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,38.33,27.93
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,34.79,24.66
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,29.03,19.23
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,23.3,12.41
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,14.08,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.27,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,40.1,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,162.67,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,286.61,222.6
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,378.5,311.98
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,477.12,395.73
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,552.36,456.92
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,630.15,516.97
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,691.13,561.19
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,752.43,603.73
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,795.63,631.34
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,843.26,661.32
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,880.6,683.53
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,915.74,703.85
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,942.39,717.38
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,966.23,728.91
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,948.22,712.62
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,932.89,698.76
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,942.4,702.83
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,948.69,704.64
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,908.28,674.95
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,862.85,640.18
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,812.02,601.49
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,749.99,555.26
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,767.52,566.99
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,767.95,566.69
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,786.57,580.32
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,798.88,589.13
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,777.63,573.95
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,747.08,552.39
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,700.24,517.28
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,649.71,479.47
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,617.68,455.66
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,580.44,427.02
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,529.18,387.19
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,482.0,350.01
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,437.52,313.54
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,391.69,274.29
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,338.15,229.04
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,289.67,186.93
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,238.29,144.78
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,187.71,106.74
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,127.94,68.87
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,79.52,60.1
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,75.43,57.23
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,75.25,57.56
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,76.12,58.69
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,70.29,54.18
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,66.86,51.65
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,63.15,48.85
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,61.0,47.34
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,58.8,45.74
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,55.25,42.89
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,51.64,39.88
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,46.64,35.43
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,41.59,30.72
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,31.22,21.15
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,22.47,11.65
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,14.08,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.41,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
