Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,7.68,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,14.02,4.56
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,23.54,14.12
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,33.09,22.67
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,47.75,35.45
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,62.23,47.86
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,68.24,52.86
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,74.61,58.04
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,99.39,78.58
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,124.0,98.47
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,130.31,102.79
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,136.67,107.14
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,153.29,119.96
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,169.64,132.34
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,231.83,180.69
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,280.13,216.77
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,346.18,266.25
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,421.41,320.54
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,443.2,334.88
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,461.78,346.95
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,525.54,393.58
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,575.89,428.64
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,516.38,383.99
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,461.13,343.05
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,443.13,329.17
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,427.02,315.71
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,366.82,271.16
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,319.7,237.05
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,298.57,220.32
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,276.76,202.87
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,245.14,175.62
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,212.36,148.85
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,173.83,124.85
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,146.44,117.0
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,142.5,114.26
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,138.46,111.38
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,128.08,103.07
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,117.28,94.35
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,104.58,84.22
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,91.25,73.36
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,77.29,61.66
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,63.02,49.43
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,52.22,39.93
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,39.82,28.8
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,26.72,16.72
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,13.2,0.0
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,6.83,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,42.68,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,118.59,78.64
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,191.49,155.66
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,260.78,217.68
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,292.75,245.36
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,323.93,270.85
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,342.4,284.26
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,340.37,280.95
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,327.38,268.92
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,333.94,272.08
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,285.16,231.38
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,255.14,205.59
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,416.22,331.01
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,554.83,432.22
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,625.04,481.39
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,673.79,514.62
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,708.7,537.36
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,729.99,550.34
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,718.18,539.61
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,705.73,528.44
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,684.58,511.4
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,662.6,493.13
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,612.94,453.96
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,565.39,416.2
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,491.71,359.8
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,428.04,311.76
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,325.33,236.38
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,235.43,170.3
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,243.72,174.9
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,247.38,175.43
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,231.0,161.24
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,210.56,146.04
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,173.18,123.84
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,148.99,117.77
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,144.7,114.8
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,140.3,111.67
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,128.96,102.67
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,117.05,93.14
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,93.3,73.84
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,72.25,56.42
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,61.0,47.03
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,47.03,35.08
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,41.38,30.08
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,35.67,24.82
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,27.12,16.61
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,17.19,0.0
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,9.39,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,24.23,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,56.91,32.99
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,107.81,84.85
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,153.91,126.02
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,246.48,205.07
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,325.42,270.61
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,506.26,414.01
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,683.04,542.43
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,742.1,580.84
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,794.91,615.13
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,812.19,623.68
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,826.18,630.35
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,828.46,630.03
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,827.1,627.46
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,818.03,619.28
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,805.42,608.94
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,721.3,549.37
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,619.26,473.36
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,671.91,512.26
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,704.48,534.74
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,614.77,467.41
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,525.32,400.24
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,498.72,380.24
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,470.7,357.9
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,466.54,352.19
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,454.7,338.98
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,412.12,302.16
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,365.78,261.21
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,300.19,211.68
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,256.02,181.71
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,211.14,136.53
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,155.78,87.26
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,104.69,65.1
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,87.77,69.38
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,110.34,88.81
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,136.87,111.61
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,131.21,107.12
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,118.32,96.49
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,102.36,83.3
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,88.73,71.91
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,77.45,62.3
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,68.58,54.57
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,55.26,42.71
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,41.68,30.38
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,27.44,16.93
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,13.55,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,7.26,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,43.91,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,106.11,63.26
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,77.01,59.92
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,33.18,23.4
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,43.58,32.64
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,45.64,34.52
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,77.68,61.59
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,101.69,81.43
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,181.85,149.6
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,268.57,221.05
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,223.08,182.2
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,196.41,158.92
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,251.99,203.6
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,306.07,246.05
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,300.2,239.96
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,294.58,234.33
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,260.91,206.76
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,219.06,172.76
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,311.85,246.82
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,398.69,314.03
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,407.15,319.81
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,413.2,323.83
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,448.03,350.45
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,466.91,363.6
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,479.34,370.87
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,465.2,354.77
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,419.4,313.56
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,369.34,267.94
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,308.05,219.13
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,269.41,191.35
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,221.18,148.55
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,163.74,102.81
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,99.0,63.38
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,65.25,51.01
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,63.46,49.66
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,61.61,48.25
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,59.93,46.93
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,58.22,45.6
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,55.27,43.26
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,52.26,40.8
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,48.25,37.37
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,44.19,33.75
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,36.22,26.5
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,31.9,22.26
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,24.39,14.38
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,16.91,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,109.61,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,256.39,148.11
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,399.95,324.82
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,529.05,434.84
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,568.7,468.71
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,598.51,492.44
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,641.86,524.27
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,683.43,552.9
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,720.51,576.9
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,755.13,598.3
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,791.45,620.2
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,829.01,642.36
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,764.14,593.71
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,681.23,531.97
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,728.3,564.49
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,761.54,584.8
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,779.13,593.97
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,787.25,596.84
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,760.96,575.92
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,731.34,552.87
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,688.7,520.13
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,644.56,486.04
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,556.87,420.18
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,471.76,356.0
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,432.58,325.72
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,395.41,296.22
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,390.46,286.41
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,367.09,258.54
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,309.01,211.89
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,260.58,175.1
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,204.68,126.69
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,147.01,82.65
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,85.79,52.29
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,68.74,53.19
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,68.35,53.08
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,60.33,46.43
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,60.59,46.81
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,61.04,47.35
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,56.05,43.28
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,50.81,38.92
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,47.5,36.16
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,40.62,30.14
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,36.93,26.72
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,33.49,23.26
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,23.46,13.01
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,13.66,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,123.12,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,301.75,155.41
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,421.0,339.35
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,542.67,445.17
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,613.01,503.07
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,683.34,557.2
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,722.75,585.28
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,768.99,616.94
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,799.92,637.17
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,828.06,654.91
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,844.91,664.34
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,858.29,671.27
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,861.71,671.3
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,861.31,668.84
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,854.46,662.27
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,843.7,653.11
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,825.51,638.95
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,803.6,622.31
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,776.55,601.9
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,745.99,578.88
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,710.85,550.92
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,672.54,520.06
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,628.83,484.51
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,582.51,446.18
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,532.77,404.46
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,481.06,359.96
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,426.48,312.02
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,370.68,262.13
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,312.85,210.3
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,254.43,158.86
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,194.92,110.05
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,135.61,69.52
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,76.6,46.13
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,61.62,47.01
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,59.84,45.63
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,57.97,44.19
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,56.32,42.91
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,54.59,41.57
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,52.29,39.78
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,45.09,33.69
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,42.26,31.33
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,39.51,28.92
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,35.37,25.11
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,28.8,18.98
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,21.57,10.89
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,14.51,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,119.6,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,292.25,128.45
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,425.48,344.29
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,539.41,447.59
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,612.32,510.95
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,684.84,570.52
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,733.66,608.53
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,780.49,643.37
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,802.06,657.2
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,829.52,675.12
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,845.74,683.85
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,858.49,689.94
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,863.06,690.39
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,863.83,688.19
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,856.78,680.04
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,845.87,669.3
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,825.3,652.19
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,801.21,632.71
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,771.16,608.87
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,738.03,581.94
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,701.49,551.31
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,662.22,518.24
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,618.04,480.94
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,571.93,441.54
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,524.51,400.36
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,474.8,356.43
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,422.16,309.38
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,367.6,259.95
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,311.07,209.38
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,254.65,160.08
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,197.51,114.1
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,141.56,77.17
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,85.47,56.35
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,66.6,50.99
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,65.72,50.4
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,64.87,49.83
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,63.23,48.6
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,61.6,47.35
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,57.14,43.74
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,52.54,39.94
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,47.3,35.56
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,41.92,30.9
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,36.24,25.78
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,28.02,18.22
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,20.3,9.27
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,12.8,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,122.4,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,295.8,100.46
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,419.76,335.27
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,542.99,444.73
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,612.71,504.07
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,682.19,559.65
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,718.95,587.53
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,762.31,618.98
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,791.18,637.41
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,817.27,653.21
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,831.47,660.2
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,842.27,664.72
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,845.82,663.61
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,845.6,659.99
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,837.43,651.0
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,825.47,639.59
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,807.76,624.57
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,786.34,607.16
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,758.56,585.6
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,727.39,561.32
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,691.64,532.29
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,652.86,500.6
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,610.09,465.39
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,564.78,427.53
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,515.52,385.92
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,464.3,341.81
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,410.66,295.01
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,355.78,246.4
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,298.71,195.96
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,241.07,146.21
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,183.12,100.12
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,125.32,62.91
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,67.14,50.99
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,60.03,45.2
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,58.57,44.12
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,57.05,42.98
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,55.02,41.39
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,52.91,39.72
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,50.23,37.62
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,42.73,31.32
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,39.88,28.96
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,37.08,26.53
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,32.44,22.31
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,27.89,17.89
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,19.11,7.46
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,12.8,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,103.93,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,255.43,54.18
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,392.13,309.58
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,505.37,409.35
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,579.84,469.18
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,654.11,524.42
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,703.5,557.78
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,751.05,587.71
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,782.75,605.59
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,802.8,614.88
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,819.89,620.92
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,833.61,624.5
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,837.99,624.74
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,838.67,622.81
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,831.82,616.02
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,821.17,606.99
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,803.8,596.37
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,782.74,583.02
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,755.18,564.26
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,724.23,542.14
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,689.19,516.83
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,651.09,488.38
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,599.85,448.81
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,549.75,409.34
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,497.77,368.43
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,445.09,326.18
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,402.51,289.24
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,352.18,244.93
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,297.17,197.28
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,240.56,149.01
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,183.5,103.96
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,133.89,73.16
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,68.95,52.62
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,65.23,49.74
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,61.72,46.99
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,58.05,44.09
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,55.93,42.42
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,53.75,40.68
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,51.31,38.93
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,48.88,37.1
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,45.45,34.24
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,42.08,31.25
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,33.75,23.74
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,28.94,18.95
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,20.01,6.94
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,11.1,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,72.44,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,191.0,8.58
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,321.75,255.88
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,440.7,362.96
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,521.27,430.05
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,602.45,493.59
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,656.84,533.4
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,709.76,570.15
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,740.85,588.4
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,775.05,608.13
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,796.07,617.93
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,813.62,625.13
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,821.63,628.07
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,817.94,623.28
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,813.45,617.56
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,805.2,609.5
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,788.16,596.47
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,767.54,581.22
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,741.76,562.54
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,712.64,540.08
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,677.21,513.0
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,638.92,483.31
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,596.8,450.11
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,552.29,414.24
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,504.19,375.23
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,454.35,333.57
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,401.91,288.75
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,348.47,242.11
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,293.51,194.11
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,238.19,146.89
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,181.69,102.79
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,125.6,68.03
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,71.76,55.79
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,70.6,55.04
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,61.16,47.16
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,60.18,46.5
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,58.38,45.09
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,56.57,43.66
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,54.23,41.91
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,51.92,40.1
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,44.27,33.46
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,40.88,30.4
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,35.72,25.57
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,30.68,20.4
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,20.07,5.18
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,9.39,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
