Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,50.6,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,141.54,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,278.17,220.09
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,397.18,329.47
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,449.12,375.11
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,500.31,417.34
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,421.84,353.8
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,324.42,272.63
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,343.77,286.64
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,360.93,297.81
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,569.07,462.0
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,765.37,600.41
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,780.77,603.24
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,797.51,608.73
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,796.87,601.89
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,792.14,592.53
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,770.22,577.56
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,751.79,565.18
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,726.69,547.73
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,698.32,526.71
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,665.34,502.21
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,629.38,474.88
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,588.76,443.42
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,545.66,409.09
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,498.69,370.88
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,449.83,329.95
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,398.54,285.89
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,345.87,239.75
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,290.56,191.5
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,234.81,144.1
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,178.43,100.48
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,122.38,66.59
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,72.37,56.17
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,62.93,48.34
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,61.6,47.38
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,60.26,46.4
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,58.46,44.99
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,56.64,43.56
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,53.91,41.38
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,51.18,39.14
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,43.57,32.59
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,40.17,29.54
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,34.13,23.99
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,28.13,17.98
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,18.36,1.78
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,8.54,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,71.68,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,182.46,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,328.21,255.5
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,454.74,371.63
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,533.63,437.87
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,613.44,500.99
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,661.85,537.68
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,715.48,576.6
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,750.55,598.83
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,782.71,618.28
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,802.11,628.54
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,818.02,636.26
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,818.45,633.21
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,823.52,633.68
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,818.71,627.37
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,810.07,618.68
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,793.25,605.6
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,772.72,590.03
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,745.53,569.83
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,714.95,545.54
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,679.8,517.72
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,641.61,487.12
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,599.23,452.73
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,554.25,415.52
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,505.27,374.64
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,454.38,331.18
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,400.7,284.47
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,345.78,236.05
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,289.48,186.72
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,232.55,138.53
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,173.99,94.02
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,115.77,60.23
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,67.22,50.94
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,65.94,50.05
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,63.84,48.46
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,61.66,46.8
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,59.28,44.92
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,51.09,38.09
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,48.52,36.12
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,45.95,34.07
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,42.41,31.15
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,38.91,28.1
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,33.02,22.74
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,24.93,14.98
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,16.74,0.0
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,8.54,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,8.11,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,187.32,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,375.93,289.78
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,501.13,409.81
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,579.17,476.43
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,656.97,538.55
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,707.98,576.98
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,757.1,612.04
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,779.45,624.69
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,807.36,640.9
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,823.43,648.17
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,836.08,652.94
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,839.63,651.68
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,839.4,647.97
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,831.67,638.95
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,820.09,627.55
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,801.63,612.13
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,779.48,594.4
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,751.04,572.59
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,719.23,546.78
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,682.89,518.18
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,643.53,486.82
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,599.69,451.5
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,553.42,413.49
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,503.8,372.49
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,452.25,328.76
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,397.68,281.48
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,341.88,232.46
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,284.88,182.78
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,227.35,134.37
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,168.8,90.28
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,110.55,57.49
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,65.34,49.64
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,64.02,48.73
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,62.22,47.39
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,60.34,45.98
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,57.92,44.06
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,49.73,37.17
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,47.48,35.48
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,45.26,33.74
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,41.25,30.34
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,37.25,26.78
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,32.2,22.08
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,25.03,14.88
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,16.86,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,8.54,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,174.27,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,362.5,277.27
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,486.69,401.1
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,567.68,471.31
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,648.26,536.72
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,701.67,577.92
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,753.17,615.64
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,787.78,637.92
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,810.91,650.93
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,829.65,660.83
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,844.92,668.06
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,849.18,667.16
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,849.62,663.74
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,842.89,655.94
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,832.2,645.61
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,815.06,631.08
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,794.02,614.06
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,766.15,592.35
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,734.69,566.25
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,697.06,535.59
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,656.33,502.16
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,611.92,465.45
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,564.78,425.85
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,513.99,382.77
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,461.08,336.94
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,405.25,287.87
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,348.05,237.03
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,288.74,184.95
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,228.83,134.4
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,168.32,89.08
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,107.9,56.01
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,64.67,49.27
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,63.29,48.28
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,61.42,46.84
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,59.48,45.34
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,56.99,43.35
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,54.41,41.26
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,50.88,38.46
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,43.26,32.02
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,39.95,29.26
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,36.72,26.37
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,31.58,21.59
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,26.62,15.97
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,15.62,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,6.83,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,200.12,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,378.43,282.81
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,521.38,425.47
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,598.07,491.93
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,674.48,553.5
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,723.61,591.16
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,762.41,619.12
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,794.56,638.29
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,823.85,654.28
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,839.03,659.34
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,850.7,661.73
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,853.06,658.54
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,851.56,652.87
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,843.5,642.88
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,831.48,630.47
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,811.72,614.11
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,788.21,595.5
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,758.92,572.65
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,726.16,545.7
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,689.12,515.62
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,648.95,482.95
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,604.0,446.84
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,556.48,408.12
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,505.71,367.14
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,452.96,323.35
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,397.52,276.5
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,340.73,227.58
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,281.73,177.15
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,222.2,128.12
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,162.4,84.57
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,102.86,53.54
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,63.45,48.05
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,61.71,46.77
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,60.17,45.64
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,58.56,44.44
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,56.06,42.45
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,53.47,40.35
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,50.31,37.89
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,43.2,31.92
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,39.48,28.79
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,35.81,25.5
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,30.66,20.69
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,25.69,14.78
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,14.94,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,5.97,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,183.54,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,358.27,262.88
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,501.61,412.07
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,581.31,481.85
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,660.95,546.56
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,710.64,584.88
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,758.29,619.56
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,780.39,631.65
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,807.86,646.93
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,823.97,653.35
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,836.6,657.05
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,839.75,655.03
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,839.07,650.54
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,829.91,639.83
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,816.91,626.77
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,798.0,611.25
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,775.35,593.38
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,746.77,571.64
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,714.74,545.85
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,678.32,516.7
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,638.84,484.74
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,594.22,448.2
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,547.07,408.93
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,496.48,366.35
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,444.04,321.28
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,389.31,273.45
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,333.38,224.11
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,275.27,173.74
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,216.7,125.24
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,157.59,82.4
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,98.83,52.6
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,63.8,48.45
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,62.08,47.18
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,60.2,45.75
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,58.24,44.25
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,55.75,42.25
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,53.16,40.15
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,45.32,33.65
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,43.01,31.8
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,39.31,28.67
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,35.68,25.39
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,30.12,20.19
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,24.72,13.52
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,14.51,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,133.54,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,319.37,225.89
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,464.64,377.85
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,535.86,439.79
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,617.76,505.08
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,670.27,544.41
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,720.85,580.16
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,754.37,599.98
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,784.95,616.68
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,794.21,617.7
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,808.38,622.16
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,812.82,621.46
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,813.54,618.46
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,806.88,611.5
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,796.4,602.21
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,778.36,587.46
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,756.68,570.51
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,729.49,549.21
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,698.88,524.56
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,663.43,495.83
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,624.94,464.57
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,581.78,428.99
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,536.12,391.01
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,486.62,350.13
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,435.27,306.97
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,381.85,261.17
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,327.23,214.34
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,270.42,167.19
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,213.13,121.6
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,155.21,81.21
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,97.66,53.59
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,66.81,50.87
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,65.14,49.68
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,63.31,48.31
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,61.41,46.86
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,52.64,39.54
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,50.55,37.86
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,47.93,35.85
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,45.33,33.76
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,40.9,29.99
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,36.49,26.02
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,28.03,18.3
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,22.66,11.26
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,13.23,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,123.84,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,297.67,201.7
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,434.97,353.26
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,520.87,426.81
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,601.84,490.99
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,655.42,530.62
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,707.13,566.48
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,741.9,586.74
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,773.76,603.72
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,791.74,609.22
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,798.27,606.86
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,803.02,607.34
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,804.1,605.52
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,796.88,598.46
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,785.92,589.2
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,768.98,577.2
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,748.37,562.83
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,721.06,542.76
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,690.42,519.47
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,654.82,491.59
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,616.25,461.01
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,574.07,426.76
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,529.34,389.85
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,480.73,349.31
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,430.26,306.42
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,376.91,260.57
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,322.4,213.35
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,266.04,165.36
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,209.26,119.53
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,151.68,79.54
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,94.45,52.99
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,67.32,51.34
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,65.65,50.16
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,63.83,48.8
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,55.39,41.81
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,52.95,39.86
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,50.49,37.86
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,47.88,35.82
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,45.31,33.71
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,41.33,30.3
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,37.43,26.75
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,28.07,18.2
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,21.84,9.77
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,12.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,115.48,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,290.99,185.67
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,434.5,350.15
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,515.66,420.38
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,591.55,481.06
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,647.08,522.77
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,700.81,560.76
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,734.92,582.11
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,766.12,600.57
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,785.45,610.22
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,793.4,611.86
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,798.06,612.83
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,799.06,611.34
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,792.38,604.55
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,781.95,595.35
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,764.41,581.61
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,743.27,565.48
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,716.51,543.62
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,686.4,518.87
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,650.53,489.78
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,611.75,458.17
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,569.83,424.06
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,525.44,387.32
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,476.43,346.39
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,425.72,303.24
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,372.56,257.51
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,318.46,210.64
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,262.65,163.27
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,206.51,118.18
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,149.6,79.08
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,93.15,53.89
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,69.73,53.13
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,68.09,51.96
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,58.97,44.46
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,57.48,43.36
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,55.11,41.48
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,52.73,39.55
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,49.81,37.28
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,46.91,34.93
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,42.15,30.82
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,34.33,23.87
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,28.07,17.96
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,21.9,8.57
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,12.38,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,102.96,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,272.77,161.72
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,415.23,336.15
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,498.58,409.77
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,583.2,478.37
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,632.53,516.64
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,687.6,557.13
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,723.0,578.68
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,755.49,596.86
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,774.88,604.85
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,790.78,609.98
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,788.15,601.53
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,789.73,596.21
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,784.05,587.03
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,774.61,575.69
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,757.71,563.34
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,737.17,548.75
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,710.33,528.48
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,680.14,505.46
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,645.02,478.74
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,606.91,449.17
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,564.42,415.9
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,519.48,379.67
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,470.8,340.03
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,420.3,297.75
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,367.56,252.54
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,313.63,205.9
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,257.81,158.7
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,201.54,113.8
2018,10,20,13,45,913.0,75.5,1.8,27.2,597.0,144.29,75.12
2018,10,20,14,0,903.0,74.0,1.9,27.2,568.0,87.5,50.99
2018,10,20,14,15,889.0,72.0,1.95,27.0,532.5,67.18,50.87
2018,10,20,14,30,875.0,70.0,2.0,26.8,497.0,65.5,49.66
2018,10,20,14,45,855.0,68.0,2.05,26.6,456.0,63.66,48.3
2018,10,20,15,0,835.0,66.0,2.1,26.4,415.0,55.42,41.52
2018,10,20,15,15,806.5,63.0,2.1,26.4,369.5,53.36,39.9
2018,10,20,15,30,778.0,60.0,2.1,26.4,324.0,51.31,38.25
2018,10,20,15,45,735.5,55.5,1.8,25.1,275.5,47.91,35.6
2018,10,20,16,0,693.0,51.0,1.5,23.8,227.0,44.5,32.83
2018,10,20,16,15,626.5,46.0,1.45,22.4,179.0,40.51,29.42
2018,10,20,16,30,560.0,41.0,1.4,21.0,131.0,33.61,23.27
2018,10,20,16,45,443.5,32.5,1.35,19.55,88.5,26.87,16.92
2018,10,20,17,0,327.0,24.0,1.3,18.1,46.0,20.18,6.09
2018,10,20,17,15,175.0,13.5,1.4,17.35,24.0,11.52,0.0
2018,10,20,17,30,23.0,3.0,1.5,16.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
